Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,1,7,15,50.0,5.0,0.85,5.15,5.5,0.0,0.0
2018,1,1,7,30,100.0,10.0,0.8,5.7,11.0,35.98,0.0
2018,1,1,7,45,251.5,19.5,0.8,6.25,39.0,108.0,0.0
2018,1,1,8,0,403.0,29.0,0.8,6.8,67.0,189.94,135.82
2018,1,1,8,15,490.0,36.0,0.85,7.35,105.0,246.92,193.02
2018,1,1,8,30,577.0,43.0,0.9,7.9,143.0,306.34,246.21
2018,1,1,8,45,493.0,60.0,1.0,8.45,160.5,310.92,254.4
2018,1,1,9,0,409.0,77.0,1.1,9.0,178.0,302.9,250.58
2018,1,1,9,15,411.0,89.5,1.2,9.7,205.0,329.96,273.97
2018,1,1,9,30,413.0,102.0,1.3,10.4,232.0,355.81,295.3
2018,1,1,9,45,448.5,108.5,1.4,11.1,263.0,392.61,325.07
2018,1,1,10,0,484.0,115.0,1.5,11.8,294.0,429.57,354.24
2018,1,1,10,15,494.5,122.5,1.55,12.25,317.0,452.12,371.48
2018,1,1,10,30,505.0,130.0,1.6,12.7,340.0,473.28,387.38
2018,1,1,10,45,506.5,137.5,1.7,13.2,357.0,487.14,397.42
2018,1,1,11,0,508.0,145.0,1.8,13.7,374.0,499.16,405.92
2018,1,1,11,15,513.5,149.0,1.8,14.05,386.5,508.0,411.83
2018,1,1,11,30,519.0,153.0,1.8,14.4,399.0,514.97,416.25
2018,1,1,11,45,519.5,155.0,1.75,14.75,404.0,514.59,414.79
2018,1,1,12,0,520.0,157.0,1.7,15.1,409.0,512.31,411.89
2018,1,1,12,15,495.5,162.5,1.65,15.35,402.5,496.19,398.27
2018,1,1,12,30,471.0,168.0,1.6,15.6,396.0,478.81,383.76
2018,1,1,12,45,483.5,162.0,1.55,15.8,392.5,470.37,376.69
2018,1,1,13,0,496.0,156.0,1.5,16.0,389.0,459.9,367.86
2018,1,1,13,15,530.5,142.0,1.45,16.1,384.0,451.06,360.51
2018,1,1,13,30,565.0,128.0,1.4,16.2,379.0,441.2,351.95
2018,1,1,13,45,577.0,118.0,1.35,16.3,363.5,418.59,333.08
2018,1,1,14,0,589.0,108.0,1.3,16.4,348.0,393.6,311.94
2018,1,1,14,15,551.0,106.0,1.2,16.15,318.0,352.85,278.35
2018,1,1,14,30,513.0,104.0,1.1,15.9,288.0,311.79,244.14
2018,1,1,14,45,459.0,100.5,1.0,15.6,253.0,267.16,206.96
2018,1,1,15,0,405.0,97.0,0.9,15.3,218.0,225.94,172.34
2018,1,1,15,15,375.5,86.0,0.9,15.3,186.5,187.63,139.34
2018,1,1,15,30,346.0,75.0,0.9,15.3,155.0,151.41,108.05
2018,1,1,15,45,336.5,62.5,0.95,13.85,128.0,119.48,80.38
2018,1,1,16,0,327.0,50.0,1.0,12.4,101.0,88.12,53.99
2018,1,1,16,15,232.0,38.5,1.05,12.0,69.0,52.23,28.85
2018,1,1,16,30,137.0,27.0,1.1,11.6,37.0,25.46,9.37
2018,1,1,16,45,90.5,16.0,1.1,11.2,20.5,15.73,0.0
2018,1,1,17,0,44.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,1,1,17,15,22.0,2.5,1.15,10.5,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.0,1.1,6.1,3.0,0.0,0.0
2018,1,2,7,30,27.0,6.0,1.2,6.5,6.0,12.94,0.0
2018,1,2,7,45,53.0,20.0,1.25,6.95,23.5,44.08,0.0
2018,1,2,8,0,79.0,34.0,1.3,7.4,41.0,77.41,54.14
2018,1,2,8,15,114.5,49.0,1.6,7.9,65.5,110.58,86.22
2018,1,2,8,30,150.0,64.0,1.9,8.4,90.0,146.24,118.23
2018,1,2,8,45,193.0,77.5,2.15,8.85,120.0,185.61,153.07
2018,1,2,9,0,236.0,91.0,2.4,9.3,150.0,227.51,189.66
2018,1,2,9,15,279.0,102.5,2.45,9.8,182.5,269.02,225.24
2018,1,2,9,30,322.0,114.0,2.5,10.3,215.0,312.26,261.58
2018,1,2,9,45,282.0,131.0,2.55,10.8,226.5,315.76,263.81
2018,1,2,10,0,242.0,148.0,2.6,11.3,238.0,316.38,263.38
2018,1,2,10,15,191.5,163.0,2.65,11.7,237.5,298.24,247.41
2018,1,2,10,30,141.0,178.0,2.7,12.1,237.0,285.18,235.33
2018,1,2,10,45,83.0,167.5,2.75,12.5,202.5,228.77,187.79
2018,1,2,11,0,25.0,157.0,2.8,12.9,168.0,178.98,145.24
2018,1,2,11,15,32.0,174.0,2.75,13.2,189.0,201.7,163.82
2018,1,2,11,30,39.0,191.0,2.7,13.5,210.0,224.32,182.01
2018,1,2,11,45,72.5,202.0,2.65,13.8,237.5,257.19,208.99
2018,1,2,12,0,106.0,213.0,2.6,14.1,265.0,289.47,235.14
2018,1,2,12,15,95.0,212.0,2.55,14.2,258.5,279.44,226.51
2018,1,2,12,30,84.0,211.0,2.5,14.3,252.0,269.46,218.1
2018,1,2,12,45,50.0,187.0,2.5,14.4,211.5,220.89,178.31
2018,1,2,13,0,16.0,163.0,2.5,14.5,171.0,170.17,136.51
2018,1,2,13,15,8.0,141.0,2.45,14.45,145.0,142.78,114.09
2018,1,2,13,30,0.0,119.0,2.4,14.4,119.0,116.11,92.07
2018,1,2,13,45,0.0,112.5,2.4,14.35,112.5,109.6,86.82
2018,1,2,14,0,0.0,106.0,2.4,14.3,106.0,103.12,81.57
2018,1,2,14,15,5.5,112.0,2.25,14.0,114.0,111.47,88.75
2018,1,2,14,30,11.0,118.0,2.1,13.7,122.0,119.38,95.49
2018,1,2,14,45,5.5,84.5,1.95,13.45,86.5,83.86,65.81
2018,1,2,15,0,0.0,51.0,1.8,13.2,51.0,49.27,36.64
2018,1,2,15,15,0.0,45.0,1.8,13.2,45.0,43.46,31.68
2018,1,2,15,30,0.0,39.0,1.8,13.2,39.0,37.66,26.63
2018,1,2,15,45,0.0,32.0,1.45,11.7,32.0,30.89,20.84
2018,1,2,16,0,0.0,25.0,1.1,10.2,25.0,24.12,14.93
2018,1,2,16,15,0.0,18.5,1.1,9.65,18.5,17.85,9.21
2018,1,2,16,30,0.0,12.0,1.1,9.1,12.0,11.57,2.3
2018,1,2,16,45,3.5,7.0,1.15,8.55,7.0,6.88,0.0
2018,1,2,17,0,7.0,2.0,1.2,8.0,2.0,1.97,0.0
2018,1,2,17,15,3.5,1.0,1.2,8.05,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,5.35,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,5.6,2.0,1.97,0.0
2018,1,3,7,45,0.0,4.0,0.9,5.9,4.0,3.85,0.0
2018,1,3,8,0,0.0,6.0,0.8,6.2,6.0,5.78,0.0
2018,1,3,8,15,0.0,8.0,0.8,6.6,8.0,7.71,0.94
2018,1,3,8,30,0.0,10.0,0.8,7.0,10.0,9.64,2.73
2018,1,3,8,45,0.0,14.0,0.8,7.4,14.0,13.5,6.18
2018,1,3,9,0,0.0,18.0,0.8,7.8,18.0,17.36,9.61
2018,1,3,9,15,0.0,36.5,0.9,8.0,36.5,35.24,25.29
2018,1,3,9,30,0.0,55.0,1.0,8.2,55.0,53.14,40.83
2018,1,3,9,45,0.0,76.0,1.15,8.4,76.0,74.02,58.77
2018,1,3,10,0,0.0,97.0,1.3,8.6,97.0,95.62,77.13
2018,1,3,10,15,0.0,100.5,1.45,8.65,100.5,98.83,79.72
2018,1,3,10,30,0.0,104.0,1.6,8.7,104.0,102.12,82.39
2018,1,3,10,45,0.0,100.0,1.7,8.8,100.0,97.72,78.52
2018,1,3,11,0,0.0,96.0,1.8,8.9,96.0,93.48,74.8
2018,1,3,11,15,0.0,96.0,1.75,8.95,96.0,93.37,74.62
2018,1,3,11,30,0.0,96.0,1.7,9.0,96.0,93.3,74.48
2018,1,3,11,45,0.0,79.0,1.65,9.1,79.0,76.4,60.05
2018,1,3,12,0,0.0,62.0,1.6,9.2,62.0,59.93,45.98
2018,1,3,12,15,0.0,55.0,1.6,9.2,55.0,53.15,40.2
2018,1,3,12,30,0.0,48.0,1.6,9.2,48.0,46.38,34.4
2018,1,3,12,45,0.0,43.5,1.6,9.25,43.5,42.02,30.67
2018,1,3,13,0,0.0,39.0,1.6,9.3,39.0,37.67,26.94
2018,1,3,13,15,0.0,44.5,1.85,9.35,44.5,42.99,31.54
2018,1,3,13,30,0.0,50.0,2.1,9.4,50.0,48.31,36.14
2018,1,3,13,45,0.0,47.5,2.35,9.4,47.5,45.89,34.1
2018,1,3,14,0,0.0,45.0,2.6,9.4,45.0,43.47,32.06
2018,1,3,14,15,0.0,46.0,2.7,9.4,46.0,44.43,32.94
2018,1,3,14,30,0.0,47.0,2.8,9.4,47.0,45.4,33.83
2018,1,3,14,45,0.0,39.0,2.85,9.4,39.0,37.66,27.15
2018,1,3,15,0,0.0,31.0,2.9,9.4,31.0,29.92,20.45
2018,1,3,15,15,0.0,33.5,2.9,9.4,33.5,32.33,22.53
2018,1,3,15,30,0.0,36.0,2.9,9.4,36.0,34.75,24.55
2018,1,3,15,45,0.0,29.5,1.9,8.65,29.5,28.47,19.04
2018,1,3,16,0,0.0,23.0,0.9,7.9,23.0,22.19,13.47
2018,1,3,16,15,0.0,17.5,0.9,7.8,17.5,16.88,8.55
2018,1,3,16,30,0.0,12.0,0.9,7.7,12.0,11.57,2.61
2018,1,3,16,45,3.5,6.5,0.85,7.55,6.5,6.39,0.0
2018,1,3,17,0,7.0,1.0,0.8,7.4,1.0,0.98,0.0
2018,1,3,17,15,3.5,0.5,0.85,7.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,4,7,15,11.0,2.5,1.9,7.4,2.5,0.0,0.0
2018,1,4,7,30,22.0,5.0,2.1,7.9,5.0,10.64,0.0
2018,1,4,7,45,21.5,17.0,2.25,8.4,18.0,26.93,0.0
2018,1,4,8,0,21.0,29.0,2.4,8.9,31.0,39.15,24.81
2018,1,4,8,15,31.5,44.0,2.4,9.2,48.5,60.57,45.04
2018,1,4,8,30,42.0,59.0,2.4,9.5,66.0,82.28,64.49
2018,1,4,8,45,77.5,69.0,2.35,9.85,86.5,115.24,93.37
2018,1,4,9,0,113.0,79.0,2.3,10.2,107.0,145.32,119.73
2018,1,4,9,15,136.5,97.5,2.25,10.7,136.5,181.62,150.82
2018,1,4,9,30,160.0,116.0,2.2,11.2,166.0,218.69,182.0
2018,1,4,9,45,213.0,129.5,2.15,11.75,204.0,274.61,228.42
2018,1,4,10,0,266.0,143.0,2.1,12.3,242.0,325.03,269.44
2018,1,4,10,15,281.0,152.0,2.3,13.25,263.5,347.99,287.18
2018,1,4,10,30,296.0,161.0,2.5,14.2,285.0,370.48,304.37
2018,1,4,10,45,191.5,168.5,2.65,15.15,250.5,306.56,250.54
2018,1,4,11,0,87.0,176.0,2.8,16.1,216.0,240.52,194.6
2018,1,4,11,15,66.0,179.0,2.95,16.65,210.0,229.47,184.88
2018,1,4,11,30,45.0,182.0,3.1,17.2,204.0,218.2,174.83
2018,1,4,11,45,59.5,190.0,3.25,17.75,219.0,235.49,188.63
2018,1,4,12,0,74.0,198.0,3.4,18.3,234.0,252.45,202.0
2018,1,4,12,15,93.0,200.5,3.4,18.45,246.0,265.71,212.72
2018,1,4,12,30,112.0,203.0,3.4,18.6,258.0,284.09,227.38
2018,1,4,12,45,320.5,169.0,3.4,18.75,322.5,375.94,303.1
2018,1,4,13,0,529.0,135.0,3.4,18.9,387.0,459.69,369.83
2018,1,4,13,15,500.5,141.5,3.35,18.85,373.5,436.96,350.64
2018,1,4,13,30,472.0,148.0,3.3,18.8,360.0,413.87,331.5
2018,1,4,13,45,434.5,135.5,3.25,18.75,323.5,366.47,293.45
2018,1,4,14,0,397.0,123.0,3.2,18.7,287.0,320.25,255.95
2018,1,4,14,15,438.0,106.5,2.85,18.4,276.0,305.79,243.05
2018,1,4,14,30,479.0,90.0,2.5,18.1,265.0,289.32,227.58
2018,1,4,14,45,533.0,78.5,2.2,17.8,256.0,276.37,213.76
2018,1,4,15,0,587.0,67.0,1.9,17.5,247.0,257.85,194.26
2018,1,4,15,15,577.0,60.5,1.9,17.5,218.0,221.16,160.73
2018,1,4,15,30,567.0,54.0,1.9,17.5,189.0,184.34,126.95
2018,1,4,15,45,399.5,50.0,1.5,16.05,136.5,121.88,79.49
2018,1,4,16,0,232.0,46.0,1.1,14.6,84.0,74.51,46.49
2018,1,4,16,15,120.0,33.0,1.1,14.15,52.5,40.57,23.16
2018,1,4,16,30,8.0,20.0,1.1,13.7,21.0,19.51,8.2
2018,1,4,16,45,6.0,11.0,1.15,13.2,11.5,10.81,0.0
2018,1,4,17,0,4.0,2.0,1.2,12.7,2.0,1.97,0.0
2018,1,4,17,15,2.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,7,15,12.5,2.0,1.25,11.3,2.0,0.0,0.0
2018,1,5,7,30,25.0,4.0,1.3,11.7,4.0,10.43,0.0
2018,1,5,7,45,22.5,8.5,1.35,12.05,9.5,18.24,0.0
2018,1,5,8,0,20.0,13.0,1.4,12.4,15.0,21.42,10.74
2018,1,5,8,15,59.5,33.0,1.5,12.75,42.5,61.34,44.86
2018,1,5,8,30,99.0,53.0,1.6,13.1,70.0,103.79,81.36
2018,1,5,8,45,125.5,69.0,1.7,13.45,96.5,143.67,115.76
2018,1,5,9,0,152.0,85.0,1.8,13.8,123.0,178.74,145.85
2018,1,5,9,15,79.0,80.0,1.75,13.95,100.0,130.36,105.64
2018,1,5,9,30,6.0,75.0,1.7,14.1,77.0,76.7,59.78
2018,1,5,9,45,3.0,92.0,1.65,14.2,93.0,92.59,73.11
2018,1,5,10,0,0.0,109.0,1.6,14.3,109.0,108.38,86.1
2018,1,5,10,15,0.0,111.5,1.6,14.45,111.5,110.4,87.58
2018,1,5,10,30,0.0,114.0,1.6,14.6,114.0,112.54,89.17
2018,1,5,10,45,0.0,98.0,1.6,14.75,98.0,95.65,74.97
2018,1,5,11,0,0.0,82.0,1.6,14.9,82.0,79.33,61.26
2018,1,5,11,15,0.0,93.0,1.65,15.0,93.0,90.33,70.36
2018,1,5,11,30,0.0,104.0,1.7,15.1,104.0,101.36,79.41
2018,1,5,11,45,10.5,131.0,1.75,15.2,136.0,135.6,107.82
2018,1,5,12,0,21.0,158.0,1.8,15.3,168.0,169.99,136.0
2018,1,5,12,15,12.0,121.0,1.85,15.25,126.5,125.94,99.73
2018,1,5,12,30,3.0,84.0,1.9,15.2,85.0,83.12,64.22
2018,1,5,12,45,4.5,100.5,2.0,15.2,102.5,100.35,78.65
2018,1,5,13,0,6.0,117.0,2.1,15.2,120.0,117.63,92.99
2018,1,5,13,15,15.0,127.0,2.05,15.1,134.0,132.58,105.54
2018,1,5,13,30,24.0,137.0,2.0,15.0,148.0,149.84,119.92
2018,1,5,13,45,24.5,126.0,2.0,14.85,136.5,137.84,110.14
2018,1,5,14,0,25.0,115.0,2.0,14.7,125.0,125.86,100.37
2018,1,5,14,15,34.0,110.5,1.85,14.45,123.5,124.21,99.11
2018,1,5,14,30,43.0,106.0,1.7,14.2,122.0,121.84,97.09
2018,1,5,14,45,21.5,86.5,1.5,13.95,94.5,92.67,72.85
2018,1,5,15,0,0.0,67.0,1.3,13.7,67.0,64.79,49.74
2018,1,5,15,15,0.0,54.5,1.3,13.7,54.5,52.66,39.45
2018,1,5,15,30,0.0,42.0,1.3,13.7,42.0,40.56,29.07
2018,1,5,15,45,0.0,33.5,1.2,13.05,33.5,32.34,21.99
2018,1,5,16,0,0.0,25.0,1.1,12.4,25.0,24.12,14.83
2018,1,5,16,15,0.0,18.0,1.2,12.15,18.0,17.36,8.79
2018,1,5,16,30,0.0,11.0,1.3,11.9,11.0,10.6,2.18
2018,1,5,16,45,0.0,6.0,1.45,11.7,6.0,5.9,0.0
2018,1,5,17,0,0.0,1.0,1.6,11.5,1.0,0.98,0.0
2018,1,5,17,15,0.0,0.5,1.8,11.35,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,7,15,21.0,3.0,1.2,6.5,3.0,0.0,0.0
2018,1,6,7,30,42.0,6.0,1.3,7.1,6.0,16.82,0.0
2018,1,6,7,45,63.5,19.5,1.4,7.7,23.5,46.45,0.0
2018,1,6,8,0,85.0,33.0,1.5,8.3,41.0,77.79,54.21
2018,1,6,8,15,309.0,39.5,1.55,8.7,90.0,181.11,142.07
2018,1,6,8,30,533.0,46.0,1.6,9.1,139.0,294.95,237.96
2018,1,6,8,45,633.5,46.0,1.7,9.5,184.0,356.98,292.14
2018,1,6,9,0,734.0,46.0,1.8,9.9,229.0,427.47,352.14
2018,1,6,9,15,732.0,53.5,1.85,10.3,260.5,457.31,378.07
2018,1,6,9,30,730.0,61.0,1.9,10.7,292.0,484.78,401.17
2018,1,6,9,45,757.5,64.5,1.9,11.15,327.0,522.24,431.11
2018,1,6,10,0,785.0,68.0,1.9,11.6,362.0,558.5,459.16
2018,1,6,10,15,802.0,70.0,2.0,11.95,389.5,585.03,479.72
2018,1,6,10,30,819.0,72.0,2.1,12.3,417.0,609.38,498.26
2018,1,6,10,45,851.0,70.0,2.2,12.7,444.0,636.33,518.58
2018,1,6,11,0,883.0,68.0,2.3,13.1,471.0,657.1,534.05
2018,1,6,11,15,891.0,67.5,2.3,13.35,485.5,665.07,539.19
2018,1,6,11,30,899.0,67.0,2.3,13.6,500.0,669.98,542.01
2018,1,6,11,45,903.5,67.5,2.3,13.85,508.0,670.57,541.47
2018,1,6,12,0,908.0,68.0,2.3,14.1,516.0,667.94,538.47
2018,1,6,12,15,907.5,68.5,2.25,14.2,516.0,658.88,530.6
2018,1,6,12,30,907.0,69.0,2.2,14.3,516.0,646.69,520.31
2018,1,6,12,45,902.0,69.5,2.1,14.45,508.0,628.69,505.16
2018,1,6,13,0,897.0,70.0,2.0,14.6,500.0,607.85,487.71
2018,1,6,13,15,890.0,69.0,1.9,14.55,484.5,581.52,466.28
2018,1,6,13,30,883.0,68.0,1.8,14.5,469.0,552.74,442.62
2018,1,6,13,45,872.0,66.5,1.7,14.5,447.0,519.09,414.71
2018,1,6,14,0,861.0,65.0,1.6,14.5,425.0,483.58,384.8
2018,1,6,14,15,844.5,63.0,1.6,14.3,396.0,444.33,351.95
2018,1,6,14,30,828.0,61.0,1.6,14.1,367.0,402.89,316.47
2018,1,6,14,45,787.5,60.0,1.55,13.95,329.5,352.98,273.47
2018,1,6,15,0,747.0,59.0,1.5,13.8,292.0,304.56,230.94
2018,1,6,15,15,726.5,55.0,1.5,13.8,257.5,260.56,190.85
2018,1,6,15,30,706.0,51.0,1.5,13.8,223.0,217.05,150.85
2018,1,6,15,45,650.5,46.5,1.15,12.45,182.5,167.36,108.11
2018,1,6,16,0,595.0,42.0,0.8,11.1,142.0,122.16,71.0
2018,1,6,16,15,502.5,35.0,0.85,10.65,103.0,75.26,37.36
2018,1,6,16,30,410.0,28.0,0.9,10.2,64.0,38.14,15.07
2018,1,6,16,45,252.5,18.5,0.9,9.8,36.5,15.1,0.0
2018,1,6,17,0,95.0,9.0,0.9,9.4,9.0,8.85,0.0
2018,1,6,17,15,47.5,4.5,0.9,9.2,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,7,7,15,9.5,2.5,1.65,4.7,2.5,0.0,0.0
2018,1,7,7,30,19.0,5.0,1.6,4.8,5.0,9.85,0.0
2018,1,7,7,45,9.5,16.0,1.6,4.9,16.0,19.3,0.0
2018,1,7,8,0,0.0,27.0,1.6,5.0,27.0,26.97,15.94
2018,1,7,8,15,1.0,41.0,1.55,5.1,41.0,42.03,30.33
2018,1,7,8,30,2.0,55.0,1.5,5.2,55.0,56.85,43.79
2018,1,7,8,45,7.0,71.5,1.4,5.3,73.0,76.42,61.23
2018,1,7,9,0,12.0,88.0,1.3,5.4,91.0,96.19,78.68
2018,1,7,9,15,7.5,92.0,1.35,5.6,94.0,96.85,79.29
2018,1,7,9,30,3.0,96.0,1.4,5.8,97.0,97.69,79.91
2018,1,7,9,45,1.5,94.5,1.45,6.0,95.0,94.37,76.9
2018,1,7,10,0,0.0,93.0,1.5,6.2,93.0,91.34,74.11
2018,1,7,10,15,0.0,100.5,1.55,6.55,100.5,98.77,80.3
2018,1,7,10,30,0.0,108.0,1.6,6.9,108.0,106.23,86.44
2018,1,7,10,45,0.0,100.5,1.65,7.25,100.5,98.19,79.34
2018,1,7,11,0,0.0,93.0,1.7,7.6,93.0,90.4,72.5
2018,1,7,11,15,0.0,92.5,1.65,8.15,92.5,89.81,71.78
2018,1,7,11,30,0.0,92.0,1.6,8.7,92.0,89.25,71.09
2018,1,7,11,45,0.0,98.5,1.55,9.25,98.5,95.73,76.38
2018,1,7,12,0,0.0,105.0,1.5,9.8,105.0,102.21,81.65
2018,1,7,12,15,0.0,105.0,1.45,10.15,105.0,102.16,81.47
2018,1,7,12,30,0.0,105.0,1.4,10.5,105.0,102.13,81.34
2018,1,7,12,45,0.0,108.0,1.35,10.85,108.0,105.1,83.75
2018,1,7,13,0,0.0,111.0,1.3,11.2,111.0,108.08,86.17
2018,1,7,13,15,0.5,117.5,1.25,11.35,117.5,114.85,91.85
2018,1,7,13,30,1.0,124.0,1.2,11.5,124.0,121.6,97.5
2018,1,7,13,45,0.5,124.5,1.1,11.65,124.5,121.79,97.67
2018,1,7,14,0,0.0,125.0,1.0,11.8,125.0,122.0,97.9
2018,1,7,14,15,2.5,118.5,0.9,11.55,119.5,116.6,93.6
2018,1,7,14,30,5.0,112.0,0.8,11.3,114.0,111.04,89.12
2018,1,7,14,45,3.0,103.5,0.65,11.1,104.5,101.66,81.38
2018,1,7,15,0,1.0,95.0,0.5,10.9,95.0,92.47,73.75
2018,1,7,15,15,0.5,84.5,0.5,10.9,84.5,81.95,64.85
2018,1,7,15,30,0.0,74.0,0.5,10.9,74.0,71.49,55.88
2018,1,7,15,45,0.0,60.0,0.7,10.0,60.0,57.86,44.2
2018,1,7,16,0,0.0,46.0,0.9,9.1,46.0,44.32,32.38
2018,1,7,16,15,0.0,34.0,0.9,8.9,34.0,32.76,21.99
2018,1,7,16,30,0.0,22.0,0.9,8.7,22.0,21.24,10.82
2018,1,7,16,45,11.5,13.5,0.9,8.5,13.5,13.03,0.0
2018,1,7,17,0,23.0,5.0,0.9,8.3,5.0,4.91,0.0
2018,1,7,17,15,11.5,2.5,0.9,8.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,7.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,8.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,8.3,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,1.65,8.5,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,1.8,8.7,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,1.95,8.95,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.1,9.2,7.0,6.74,0.16
2018,1,8,8,45,0.0,8.5,2.25,9.4,8.5,8.19,1.46
2018,1,8,9,0,0.0,10.0,2.4,9.6,10.0,9.64,2.75
2018,1,8,9,15,0.0,11.5,2.55,9.8,11.5,11.09,4.02
2018,1,8,9,30,0.0,13.0,2.7,10.0,13.0,12.54,5.28
2018,1,8,9,45,0.0,17.5,2.85,10.25,17.5,16.88,9.04
2018,1,8,10,0,0.0,22.0,3.0,10.5,22.0,21.23,12.77
2018,1,8,10,15,0.0,30.0,3.0,10.6,30.0,28.96,19.42
2018,1,8,10,30,0.0,38.0,3.0,10.7,38.0,36.7,26.04
2018,1,8,10,45,0.0,42.5,2.95,10.8,42.5,41.05,29.72
2018,1,8,11,0,0.0,47.0,2.9,10.9,47.0,45.41,33.39
2018,1,8,11,15,0.0,45.0,2.85,11.0,45.0,43.47,31.69
2018,1,8,11,30,0.0,43.0,2.8,11.1,43.0,41.54,29.99
2018,1,8,11,45,0.0,51.5,2.7,11.2,51.5,49.77,36.98
2018,1,8,12,0,0.0,60.0,2.6,11.3,60.0,58.0,43.94
2018,1,8,12,15,0.0,51.5,2.45,11.4,51.5,49.77,36.92
2018,1,8,12,30,0.0,43.0,2.3,11.5,43.0,41.54,29.92
2018,1,8,12,45,0.0,41.5,2.15,11.6,41.5,40.09,28.69
2018,1,8,13,0,0.0,40.0,2.0,11.7,40.0,38.64,27.46
2018,1,8,13,15,0.0,35.0,1.8,11.75,35.0,33.8,23.35
2018,1,8,13,30,0.0,30.0,1.6,11.8,30.0,28.97,19.25
2018,1,8,13,45,0.0,27.5,1.4,11.8,27.5,26.55,17.21
2018,1,8,14,0,0.0,25.0,1.2,11.8,25.0,24.13,15.17
2018,1,8,14,15,0.0,33.0,1.15,11.65,33.0,31.86,21.87
2018,1,8,14,30,0.0,41.0,1.1,11.5,41.0,39.59,28.57
2018,1,8,14,45,0.0,37.0,1.0,11.4,37.0,35.72,25.29
2018,1,8,15,0,0.0,33.0,0.9,11.3,33.0,31.85,21.99
2018,1,8,15,15,0.0,21.5,0.9,11.3,21.5,20.74,12.37
2018,1,8,15,30,0.0,10.0,0.9,11.3,10.0,9.64,2.72
2018,1,8,15,45,1.5,18.0,0.95,10.9,18.5,17.64,9.55
2018,1,8,16,0,3.0,26.0,1.0,10.5,27.0,25.51,16.09
2018,1,8,16,15,1.5,19.5,1.0,10.4,20.0,18.94,10.25
2018,1,8,16,30,0.0,13.0,1.0,10.3,13.0,12.54,4.16
2018,1,8,16,45,0.0,7.5,1.0,10.2,7.5,7.23,0.0
2018,1,8,17,0,0.0,2.0,1.0,10.1,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,1.0,10.1,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.5,0.9,10.15,1.5,0.0,0.0
2018,1,9,7,30,2.0,3.0,1.0,10.5,3.0,3.47,0.0
2018,1,9,7,45,1.0,9.5,1.1,10.85,9.5,9.46,0.0
2018,1,9,8,0,0.0,16.0,1.2,11.2,16.0,15.43,6.5
2018,1,9,8,15,0.0,23.0,1.25,11.5,23.0,22.19,12.99
2018,1,9,8,30,0.0,30.0,1.3,11.8,30.0,28.96,19.06
2018,1,9,8,45,0.0,39.0,1.35,12.1,39.0,37.66,26.7
2018,1,9,9,0,0.0,48.0,1.4,12.4,48.0,46.37,34.25
2018,1,9,9,15,0.0,59.0,1.3,12.6,59.0,57.02,43.39
2018,1,9,9,30,0.0,70.0,1.2,12.8,70.0,68.08,52.76
2018,1,9,9,45,0.0,92.0,1.1,12.95,92.0,90.78,71.85
2018,1,9,10,0,0.0,114.0,1.0,13.1,114.0,113.64,90.8
2018,1,9,10,15,2.0,121.0,0.8,13.1,122.0,121.65,97.25
2018,1,9,10,30,4.0,128.0,0.6,13.1,130.0,129.77,103.77
2018,1,9,10,45,14.5,142.0,0.45,13.1,149.0,150.91,121.11
2018,1,9,11,0,25.0,156.0,0.3,13.1,168.0,177.82,142.78
2018,1,9,11,15,24.5,156.5,0.4,13.1,168.5,177.36,142.26
2018,1,9,11,30,24.0,157.0,0.5,13.1,169.0,176.92,141.92
2018,1,9,11,45,12.0,141.5,0.65,13.1,147.5,147.39,117.7
2018,1,9,12,0,0.0,126.0,0.8,13.1,126.0,123.43,97.88
2018,1,9,12,15,0.0,98.0,0.95,13.1,98.0,95.14,74.58
2018,1,9,12,30,0.0,70.0,1.1,13.1,70.0,67.68,51.71
2018,1,9,12,45,0.0,71.5,1.25,13.1,71.5,69.13,53.0
2018,1,9,13,0,0.0,73.0,1.4,13.1,73.0,70.59,54.25
2018,1,9,13,15,0.0,84.0,1.45,13.05,84.0,81.26,63.27
2018,1,9,13,30,0.0,95.0,1.5,13.0,95.0,92.14,72.46
2018,1,9,13,45,2.5,93.0,1.55,12.95,94.0,91.47,72.02
2018,1,9,14,0,5.0,91.0,1.6,12.9,93.0,90.64,71.46
2018,1,9,14,15,2.5,62.5,1.5,12.8,63.5,61.53,46.97
2018,1,9,14,30,0.0,34.0,1.4,12.7,34.0,32.82,22.59
2018,1,9,14,45,8.5,51.5,1.3,12.55,54.0,52.92,39.79
2018,1,9,15,0,17.0,69.0,1.2,12.4,74.0,73.04,56.76
2018,1,9,15,15,8.5,41.5,1.2,12.4,44.0,42.51,30.76
2018,1,9,15,30,0.0,14.0,1.2,12.4,14.0,13.5,6.01
2018,1,9,15,45,61.0,18.0,0.95,11.9,29.0,29.55,17.31
2018,1,9,16,0,122.0,22.0,0.7,11.4,44.0,38.86,22.17
2018,1,9,16,15,61.0,13.5,0.7,11.15,24.5,18.24,7.23
2018,1,9,16,30,0.0,5.0,0.7,10.9,5.0,4.82,0.0
2018,1,9,16,45,3.0,4.0,0.7,10.65,4.0,3.88,0.0
2018,1,9,17,0,6.0,3.0,0.7,10.4,3.0,2.95,0.0
2018,1,9,17,15,3.0,1.5,0.75,10.2,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,10,7,15,10.5,2.0,1.85,7.15,2.0,0.0,0.0
2018,1,10,7,30,21.0,4.0,1.9,7.5,4.0,9.4,0.0
2018,1,10,7,45,20.5,17.5,1.9,7.85,18.5,27.29,0.0
2018,1,10,8,0,20.0,31.0,1.9,8.2,33.0,41.5,27.06
2018,1,10,8,15,38.5,48.5,1.95,8.45,54.5,69.32,52.57
2018,1,10,8,30,57.0,66.0,2.0,8.7,76.0,97.84,77.91
2018,1,10,8,45,87.5,82.5,2.1,8.95,102.5,137.34,112.45
2018,1,10,9,0,118.0,99.0,2.2,9.2,129.0,173.18,143.67
2018,1,10,9,15,147.5,114.5,2.25,9.35,158.0,208.82,174.42
2018,1,10,9,30,177.0,130.0,2.3,9.5,187.0,245.77,205.85
2018,1,10,9,45,158.0,143.5,2.3,9.65,198.5,253.15,211.64
2018,1,10,10,0,139.0,157.0,2.3,9.8,210.0,259.16,216.1
2018,1,10,10,15,121.5,167.5,2.35,9.9,216.0,261.32,217.32
2018,1,10,10,30,104.0,178.0,2.4,10.0,222.0,262.52,217.65
2018,1,10,10,45,119.0,189.0,2.4,10.05,242.0,284.56,235.71
2018,1,10,11,0,134.0,200.0,2.4,10.1,262.0,306.48,253.45
2018,1,10,11,15,90.0,185.5,2.4,10.2,227.5,252.93,208.63
2018,1,10,11,30,46.0,171.0,2.4,10.3,193.0,206.83,169.66
2018,1,10,11,45,23.0,150.0,2.4,10.35,161.0,168.08,137.03
2018,1,10,12,0,0.0,129.0,2.4,10.4,129.0,126.47,101.72
2018,1,10,12,15,0.0,123.5,2.35,10.45,123.5,120.77,96.99
2018,1,10,12,30,0.0,118.0,2.3,10.5,118.0,115.15,92.27
2018,1,10,12,45,0.0,125.5,2.3,10.55,125.5,122.65,98.58
2018,1,10,13,0,0.0,133.0,2.3,10.6,133.0,130.15,104.89
2018,1,10,13,15,0.0,122.0,2.2,10.7,122.0,119.03,95.6
2018,1,10,13,30,0.0,111.0,2.1,10.8,111.0,108.02,86.43
2018,1,10,13,45,6.5,109.5,2.05,10.85,112.5,109.9,88.2
2018,1,10,14,0,13.0,108.0,2.0,10.9,114.0,111.37,89.56
2018,1,10,14,15,111.0,89.0,1.9,10.95,132.0,140.18,114.1
2018,1,10,14,30,209.0,70.0,1.8,11.0,150.0,161.81,131.22
2018,1,10,14,45,218.0,59.5,1.7,11.0,136.0,145.03,115.78
2018,1,10,15,0,227.0,49.0,1.6,11.0,122.0,127.16,99.1
2018,1,10,15,15,203.5,41.5,1.6,11.0,101.0,101.87,76.57
2018,1,10,15,30,180.0,34.0,1.6,11.0,80.0,78.44,55.77
2018,1,10,15,45,174.5,31.0,1.2,10.6,69.0,65.04,43.22
2018,1,10,16,0,169.0,28.0,0.8,10.2,58.0,51.86,31.3
2018,1,10,16,15,110.5,20.0,0.8,10.0,37.5,29.21,14.5
2018,1,10,16,30,52.0,12.0,0.8,9.8,17.0,12.67,3.16
2018,1,10,16,45,26.0,6.5,0.8,9.6,9.0,5.69,0.0
2018,1,10,17,0,0.0,1.0,0.8,9.4,1.0,0.98,0.0
2018,1,10,17,15,0.0,0.5,0.8,9.35,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.5,9.45,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.6,9.6,5.0,10.64,0.0
2018,1,11,7,45,22.5,19.0,0.7,9.8,20.0,30.06,0.0
2018,1,11,8,0,23.0,33.0,0.8,10.0,35.0,45.49,30.07
2018,1,11,8,15,43.5,50.0,0.95,10.35,56.5,73.32,55.49
2018,1,11,8,30,64.0,67.0,1.1,10.7,78.0,107.61,85.44
2018,1,11,8,45,90.0,84.0,1.25,11.0,104.0,140.45,114.02
2018,1,11,9,0,116.0,101.0,1.4,11.3,130.0,174.76,143.57
2018,1,11,9,15,182.5,112.0,1.45,11.65,166.5,231.15,191.24
2018,1,11,9,30,249.0,123.0,1.5,12.0,203.0,284.54,235.7
2018,1,11,9,45,152.5,135.5,1.6,12.3,186.0,240.38,198.39
2018,1,11,10,0,56.0,148.0,1.7,12.6,169.0,191.3,156.37
2018,1,11,10,15,30.5,143.5,1.6,13.0,155.0,169.52,137.62
2018,1,11,10,30,5.0,139.0,1.5,13.4,141.0,142.09,114.02
2018,1,11,10,45,11.0,146.5,1.45,13.8,151.5,153.39,123.2
2018,1,11,11,0,17.0,154.0,1.4,14.2,162.0,164.81,132.32
2018,1,11,11,15,93.5,185.0,1.3,14.5,230.5,254.78,206.43
2018,1,11,11,30,170.0,216.0,1.2,14.8,299.0,346.64,279.18
2018,1,11,11,45,204.5,218.0,1.05,15.1,319.5,370.0,296.37
2018,1,11,12,0,239.0,220.0,0.9,15.4,340.0,392.42,312.9
2018,1,11,12,15,197.5,223.0,0.95,15.55,322.5,365.38,291.04
2018,1,11,12,30,156.0,226.0,1.0,15.7,305.0,338.56,269.61
2018,1,11,12,45,146.0,221.0,1.05,15.85,294.0,323.19,257.62
2018,1,11,13,0,136.0,216.0,1.1,16.0,283.0,307.8,245.48
2018,1,11,13,15,282.0,191.0,1.2,15.9,324.5,366.2,293.32
2018,1,11,13,30,428.0,166.0,1.3,15.8,366.0,416.54,333.15
2018,1,11,13,45,512.5,141.0,1.4,15.75,369.5,420.64,336.16
2018,1,11,14,0,597.0,116.0,1.5,15.7,373.0,420.45,335.31
2018,1,11,14,15,617.5,103.5,1.45,15.5,354.5,394.66,313.42
2018,1,11,14,30,638.0,91.0,1.4,15.3,336.0,365.82,288.45
2018,1,11,14,45,690.5,75.5,1.35,15.1,319.0,342.92,266.78
2018,1,11,15,0,743.0,60.0,1.3,14.9,302.0,314.5,239.27
2018,1,11,15,15,703.0,57.5,1.3,14.9,264.0,266.27,196.63
2018,1,11,15,30,663.0,55.0,1.3,14.9,226.0,220.28,155.67
2018,1,11,15,45,570.0,52.5,1.0,13.85,181.5,165.76,110.5
2018,1,11,16,0,477.0,50.0,0.7,12.8,137.0,119.92,74.2
2018,1,11,16,15,357.5,43.5,0.75,12.3,99.0,76.29,43.25
2018,1,11,16,30,238.0,37.0,0.8,11.8,61.0,43.75,22.94
2018,1,11,16,45,164.0,23.5,0.85,11.25,36.5,18.55,0.38
