Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,7,15,39.5,5.5,1.8,9.0,6.5,0.0,0.0
2018,1,22,7,30,79.0,11.0,1.9,9.4,13.0,32.08,0.0
2018,1,22,7,45,205.5,22.0,2.0,9.75,41.5,102.55,48.5
2018,1,22,8,0,332.0,33.0,2.1,10.1,70.0,173.76,130.57
2018,1,22,8,15,274.0,35.5,2.1,10.4,75.0,166.77,131.98
2018,1,22,8,30,216.0,38.0,2.1,10.7,80.0,149.72,121.29
2018,1,22,8,45,142.5,42.5,2.15,11.0,73.0,127.05,103.81
2018,1,22,9,0,69.0,47.0,2.2,11.3,66.0,86.34,69.42
2018,1,22,9,15,35.0,61.5,2.2,11.55,71.0,80.87,64.52
2018,1,22,9,30,1.0,76.0,2.2,11.8,76.0,74.61,58.49
2018,1,22,9,45,1.0,94.0,2.2,12.05,94.0,93.01,73.97
2018,1,22,10,0,1.0,112.0,2.2,12.3,112.0,111.48,89.29
2018,1,22,10,15,16.5,137.5,2.25,12.5,145.0,147.99,119.93
2018,1,22,10,30,32.0,163.0,2.3,12.7,178.0,191.45,155.84
2018,1,22,10,45,39.0,176.0,2.35,12.9,195.0,210.03,170.79
2018,1,22,11,0,46.0,189.0,2.4,13.1,212.0,228.62,185.71
2018,1,22,11,15,122.0,197.5,2.35,13.2,260.5,297.12,242.58
2018,1,22,11,30,198.0,206.0,2.3,13.3,309.0,358.33,292.41
2018,1,22,11,45,240.5,213.5,2.3,13.4,340.5,401.96,326.83
2018,1,22,12,0,283.0,221.0,2.3,13.5,372.0,436.77,354.12
2018,1,22,12,15,181.0,224.0,2.2,13.5,320.5,360.16,291.59
2018,1,22,12,30,79.0,227.0,2.1,13.5,269.0,285.87,230.53
2018,1,22,12,45,82.5,227.0,2.0,13.55,270.5,286.1,230.9
2018,1,22,13,0,86.0,227.0,1.9,13.6,272.0,285.98,230.69
2018,1,22,13,15,84.0,223.0,1.8,13.55,266.0,277.85,224.1
2018,1,22,13,30,82.0,219.0,1.7,13.5,260.0,269.61,217.47
2018,1,22,13,45,59.5,200.0,1.6,13.4,229.0,234.2,188.85
2018,1,22,14,0,37.0,181.0,1.5,13.3,198.0,200.3,161.39
2018,1,22,14,15,47.0,174.5,1.4,13.15,195.0,196.76,158.82
2018,1,22,14,30,57.0,168.0,1.3,13.0,192.0,192.4,155.34
2018,1,22,14,45,68.5,159.0,1.2,12.8,185.5,185.24,149.43
2018,1,22,15,0,80.0,150.0,1.1,12.6,179.0,177.01,142.37
2018,1,22,15,15,63.5,132.5,1.1,12.6,154.0,150.13,120.09
2018,1,22,15,30,47.0,115.0,1.1,12.6,129.0,124.81,99.09
2018,1,22,15,45,56.0,97.5,0.9,11.8,111.5,107.03,83.69
2018,1,22,16,0,65.0,80.0,0.7,11.0,94.0,88.47,67.25
2018,1,22,16,15,34.5,62.5,0.75,10.6,70.0,63.98,47.37
2018,1,22,16,30,4.0,45.0,0.8,10.2,46.0,43.13,30.51
2018,1,22,16,45,9.0,29.5,0.85,9.75,30.5,27.92,16.25
2018,1,22,17,0,14.0,14.0,0.9,9.3,15.0,13.52,0.0
2018,1,22,17,15,7.0,7.0,0.95,9.1,7.5,6.88,0.0
2018,1,22,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,7,15,36.0,5.5,0.9,4.85,6.5,0.0,0.0
2018,1,23,7,30,72.0,11.0,0.9,5.0,13.0,30.3,0.0
2018,1,23,7,45,144.5,24.0,0.95,5.2,37.5,85.58,43.68
2018,1,23,8,0,217.0,37.0,1.0,5.4,62.0,136.54,104.46
2018,1,23,8,15,381.5,46.5,1.0,5.75,113.0,223.09,179.72
2018,1,23,8,30,546.0,56.0,1.0,6.1,164.0,322.0,264.13
2018,1,23,8,45,371.5,75.5,0.95,6.45,156.5,278.97,232.03
2018,1,23,9,0,197.0,95.0,0.9,6.8,149.0,216.24,181.01
2018,1,23,9,15,223.0,115.0,0.95,7.5,185.0,259.28,217.59
2018,1,23,9,30,249.0,135.0,1.0,8.2,221.0,303.03,253.32
2018,1,23,9,45,476.5,114.5,1.0,8.9,300.5,430.07,357.41
2018,1,23,10,0,704.0,94.0,1.0,9.6,380.0,563.71,461.53
2018,1,23,10,15,778.5,85.5,1.05,10.05,423.5,613.04,498.06
2018,1,23,10,30,853.0,77.0,1.1,10.5,467.0,665.3,536.81
2018,1,23,10,45,860.5,78.5,1.2,10.95,489.0,682.62,548.67
2018,1,23,11,0,868.0,80.0,1.3,11.4,511.0,697.03,558.42
2018,1,23,11,15,880.5,80.5,1.25,11.65,529.5,710.74,566.63
2018,1,23,11,30,893.0,81.0,1.2,11.9,548.0,717.48,569.81
2018,1,23,11,45,897.0,81.0,1.2,12.15,557.0,718.52,569.58
2018,1,23,12,0,901.0,81.0,1.2,12.4,566.0,716.3,567.21
2018,1,23,12,15,864.5,91.0,1.1,12.55,557.0,697.65,552.24
2018,1,23,12,30,828.0,101.0,1.0,12.7,548.0,672.77,532.02
2018,1,23,12,45,788.5,108.5,0.9,12.85,530.5,641.05,506.84
2018,1,23,13,0,749.0,116.0,0.8,13.0,513.0,609.51,481.68
2018,1,23,13,15,735.5,116.0,0.75,13.05,497.5,583.16,461.25
2018,1,23,13,30,722.0,116.0,0.7,13.1,482.0,555.0,439.16
2018,1,23,13,45,641.0,127.5,0.65,13.15,442.5,499.45,395.85
2018,1,23,14,0,560.0,139.0,0.6,13.2,403.0,444.37,352.71
2018,1,23,14,15,655.0,108.0,0.6,13.1,399.0,440.57,349.36
2018,1,23,14,30,750.0,77.0,0.6,13.0,395.0,425.8,335.94
2018,1,23,14,45,758.5,70.0,0.55,12.95,369.5,391.1,305.76
2018,1,23,15,0,767.0,63.0,0.5,12.9,344.0,353.93,272.78
2018,1,23,15,15,702.5,63.5,0.5,12.9,299.5,298.03,225.49
2018,1,23,15,30,638.0,64.0,0.5,12.9,255.0,245.91,180.89
2018,1,23,15,45,580.0,60.0,0.45,12.35,214.0,196.15,138.22
2018,1,23,16,0,522.0,56.0,0.4,11.8,173.0,151.16,100.08
2018,1,23,16,15,477.0,48.0,0.35,11.55,137.0,109.16,65.43
2018,1,23,16,30,432.0,40.0,0.3,11.3,101.0,71.34,37.42
2018,1,23,16,45,323.0,30.5,0.25,11.05,67.0,34.73,16.16
2018,1,23,17,0,214.0,21.0,0.2,10.8,33.0,17.06,0.0
2018,1,23,17,15,107.0,10.5,0.25,10.55,16.5,10.32,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.05,4.95,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.1,5.4,5.0,4.91,0.0
2018,1,24,7,45,0.0,12.5,1.15,5.85,12.5,12.06,2.02
2018,1,24,8,0,0.0,20.0,1.2,6.3,20.0,19.3,10.57
2018,1,24,8,15,0.0,28.5,1.35,6.65,28.5,27.51,18.11
2018,1,24,8,30,0.0,37.0,1.5,7.0,37.0,35.73,25.52
2018,1,24,8,45,1.5,52.5,1.7,7.4,53.0,51.54,39.43
2018,1,24,9,0,3.0,68.0,1.9,7.8,69.0,68.21,53.96
2018,1,24,9,15,27.0,103.0,1.95,8.1,112.5,123.46,101.8
2018,1,24,9,30,51.0,138.0,2.0,8.4,156.0,177.76,147.96
2018,1,24,9,45,98.0,155.5,2.1,8.75,194.0,233.32,194.89
2018,1,24,10,0,145.0,173.0,2.2,9.1,232.0,283.89,236.98
2018,1,24,10,15,187.0,181.0,2.35,9.55,263.0,321.51,267.92
2018,1,24,10,30,229.0,189.0,2.5,10.0,294.0,368.09,305.65
2018,1,24,10,45,220.0,203.5,2.65,10.45,308.5,372.09,307.84
2018,1,24,11,0,211.0,218.0,2.8,10.9,323.0,382.96,315.56
2018,1,24,11,15,151.0,224.5,2.95,11.25,301.0,348.24,285.81
2018,1,24,11,30,91.0,231.0,3.1,11.6,279.0,305.13,249.33
2018,1,24,11,45,62.0,223.0,3.3,11.95,256.0,274.65,223.79
2018,1,24,12,0,33.0,215.0,3.5,12.3,233.0,244.47,198.32
2018,1,24,12,15,23.5,199.0,3.7,12.35,212.0,213.86,173.23
2018,1,24,12,30,14.0,183.0,3.9,12.4,191.0,190.31,153.77
2018,1,24,12,45,9.5,175.0,4.05,12.5,180.5,178.7,144.17
2018,1,24,13,0,5.0,167.0,4.2,12.6,170.0,167.33,134.74
2018,1,24,13,15,5.5,154.5,4.15,12.4,157.5,154.75,124.56
2018,1,24,13,30,6.0,142.0,4.1,12.2,145.0,142.26,114.43
2018,1,24,13,45,3.0,112.5,4.1,11.95,114.0,111.0,88.5
2018,1,24,14,0,0.0,83.0,4.1,11.7,83.0,80.28,62.8
2018,1,24,14,15,0.0,84.5,3.9,11.45,84.5,81.76,64.24
2018,1,24,14,30,0.0,86.0,3.7,11.2,86.0,83.24,65.68
2018,1,24,14,45,22.5,81.5,3.55,10.95,90.0,89.18,70.86
2018,1,24,15,0,45.0,77.0,3.4,10.7,94.0,92.15,73.19
2018,1,24,15,15,57.5,83.0,3.4,10.7,102.0,101.17,80.38
2018,1,24,15,30,70.0,89.0,3.4,10.7,110.0,107.36,84.87
2018,1,24,15,45,76.0,87.5,3.3,10.35,107.5,103.14,80.52
2018,1,24,16,0,82.0,86.0,3.2,10.0,105.0,97.91,75.12
2018,1,24,16,15,64.5,69.0,3.4,9.75,82.0,74.14,54.96
2018,1,24,16,30,47.0,52.0,3.6,9.5,59.0,52.8,37.15
2018,1,24,16,45,33.5,35.5,3.75,9.2,39.5,33.95,21.09
2018,1,24,17,0,20.0,19.0,3.9,8.9,20.0,17.84,0.0
2018,1,24,17,15,10.0,9.5,3.85,8.5,10.0,9.34,0.0
2018,1,24,17,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,7,15,15.0,6.0,1.2,5.3,6.5,0.0,0.0
2018,1,25,7,30,30.0,12.0,1.3,5.8,13.0,20.0,0.0
2018,1,25,7,45,129.5,28.5,1.35,6.3,42.5,88.2,50.39
2018,1,25,8,0,229.0,45.0,1.4,6.8,72.0,151.83,117.01
2018,1,25,8,15,359.5,53.5,1.65,7.1,116.5,222.65,179.65
2018,1,25,8,30,490.0,62.0,1.9,7.4,161.0,305.56,251.85
2018,1,25,8,45,550.0,67.5,2.1,7.7,203.0,359.84,299.98
2018,1,25,9,0,610.0,73.0,2.3,8.0,245.0,416.79,349.25
2018,1,25,9,15,680.5,72.5,2.45,8.3,290.5,474.87,398.31
2018,1,25,9,30,751.0,72.0,2.6,8.6,336.0,532.44,445.91
2018,1,25,9,45,782.0,72.5,2.7,8.9,372.5,571.64,477.56
2018,1,25,10,0,813.0,73.0,2.8,9.2,409.0,609.73,507.73
2018,1,25,10,15,734.5,95.5,2.85,9.5,415.5,602.48,500.3
2018,1,25,10,30,656.0,118.0,2.9,9.8,422.0,586.79,486.31
2018,1,25,10,45,581.0,121.5,2.95,10.1,400.5,547.34,454.2
2018,1,25,11,0,506.0,125.0,3.0,10.4,379.0,503.99,418.77
2018,1,25,11,15,270.5,118.5,3.05,10.6,255.0,329.52,275.31
2018,1,25,11,30,35.0,112.0,3.1,10.8,131.0,137.04,111.2
2018,1,25,11,45,368.5,113.5,3.15,10.95,314.5,390.89,327.72
2018,1,25,12,0,702.0,115.0,3.2,11.1,498.0,626.51,515.88
2018,1,25,12,15,614.5,120.5,3.3,11.1,456.0,565.3,465.86
2018,1,25,12,30,527.0,126.0,3.4,11.1,414.0,503.49,416.51
2018,1,25,12,45,637.0,116.5,3.45,11.15,461.0,556.41,459.33
2018,1,25,13,0,747.0,107.0,3.5,11.2,508.0,603.36,496.12
2018,1,25,13,15,546.0,115.0,3.5,11.1,404.0,469.47,388.49
2018,1,25,13,30,345.0,123.0,3.5,11.0,300.0,340.04,282.48
2018,1,25,13,45,319.5,138.5,3.55,10.95,297.5,330.72,274.25
2018,1,25,14,0,294.0,154.0,3.6,10.9,295.0,317.11,262.16
2018,1,25,14,15,325.5,154.0,3.45,10.65,301.5,321.51,265.18
2018,1,25,14,30,357.0,154.0,3.3,10.4,308.0,322.69,265.03
2018,1,25,14,45,450.0,131.0,3.15,10.15,309.5,325.96,265.8
2018,1,25,15,0,543.0,108.0,3.0,9.9,311.0,319.06,256.73
2018,1,25,15,15,612.0,90.0,3.0,9.9,296.0,298.42,234.96
2018,1,25,15,30,681.0,72.0,3.0,9.9,281.0,270.36,205.44
2018,1,25,15,45,633.0,67.0,2.4,9.2,239.0,219.44,159.56
2018,1,25,16,0,585.0,62.0,1.8,8.5,197.0,172.24,117.6
2018,1,25,16,15,516.0,54.5,1.7,7.95,155.0,123.8,77.43
2018,1,25,16,30,447.0,47.0,1.6,7.4,113.0,82.04,46.18
2018,1,25,16,45,329.0,36.5,1.5,6.85,76.0,42.74,22.31
2018,1,25,17,0,211.0,26.0,1.4,6.3,39.0,20.64,2.92
2018,1,25,17,15,110.0,14.0,1.4,6.15,20.5,13.76,0.0
2018,1,25,17,30,9.0,2.0,1.4,6.0,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,5.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,26,7,15,62.5,8.0,0.95,4.05,10.0,0.0,0.0
2018,1,26,7,30,125.0,16.0,1.0,4.5,20.0,50.12,0.0
2018,1,26,7,45,181.5,27.5,1.05,4.95,44.0,104.12,62.77
2018,1,26,8,0,238.0,39.0,1.1,5.4,68.0,147.45,114.22
2018,1,26,8,15,284.5,51.0,1.1,5.65,99.5,189.43,153.54
2018,1,26,8,30,331.0,63.0,1.1,5.9,131.0,234.94,194.67
2018,1,26,8,45,486.0,64.5,1.15,6.1,189.5,326.59,273.23
2018,1,26,9,0,641.0,66.0,1.2,6.3,248.0,426.4,356.58
2018,1,26,9,15,667.0,71.0,1.2,6.85,285.0,467.24,389.82
2018,1,26,9,30,693.0,76.0,1.2,7.4,322.0,507.67,421.99
2018,1,26,9,45,756.0,74.0,1.25,7.9,367.5,559.46,462.82
2018,1,26,10,0,819.0,72.0,1.3,8.4,413.0,614.58,504.98
2018,1,26,10,15,847.5,71.5,1.35,8.8,446.5,648.69,530.27
2018,1,26,10,30,876.0,71.0,1.4,9.2,480.0,676.79,550.36
2018,1,26,10,45,888.0,72.0,1.4,9.55,504.0,697.21,563.69
2018,1,26,11,0,900.0,73.0,1.4,9.9,528.0,714.76,574.94
2018,1,26,11,15,906.0,73.0,1.4,10.1,544.0,723.93,580.39
2018,1,26,11,30,912.0,73.0,1.4,10.3,560.0,729.88,583.69
2018,1,26,11,45,915.5,73.5,1.35,10.45,569.0,731.35,583.47
2018,1,26,12,0,919.0,74.0,1.3,10.6,578.0,729.49,581.0
2018,1,26,12,15,918.5,74.0,1.3,10.65,579.0,720.95,574.59
2018,1,26,12,30,918.0,74.0,1.3,10.7,580.0,709.14,565.99
2018,1,26,12,45,914.5,74.0,1.3,10.7,573.5,692.12,553.83
2018,1,26,13,0,911.0,74.0,1.3,10.7,567.0,672.07,538.68
2018,1,26,13,15,785.5,102.0,1.3,10.55,519.5,605.43,487.2
2018,1,26,13,30,660.0,130.0,1.3,10.4,472.0,539.8,436.11
2018,1,26,13,45,735.0,107.5,1.25,10.25,474.0,538.45,435.33
2018,1,26,14,0,810.0,85.0,1.2,10.1,476.0,529.94,427.81
2018,1,26,14,15,740.0,93.5,1.15,9.9,435.0,474.73,383.09
2018,1,26,14,30,670.0,102.0,1.1,9.7,394.0,421.87,339.93
2018,1,26,14,45,592.5,106.5,1.0,9.5,350.0,365.1,292.98
2018,1,26,15,0,515.0,111.0,0.9,9.3,306.0,311.58,248.23
2018,1,26,15,15,428.5,110.0,0.9,9.3,260.5,256.74,202.46
2018,1,26,15,30,342.0,109.0,0.9,9.3,215.0,208.79,162.45
2018,1,26,15,45,308.0,96.5,0.8,8.55,181.5,170.01,129.13
2018,1,26,16,0,274.0,84.0,0.7,7.8,148.0,133.88,98.14
2018,1,26,16,15,236.5,69.5,0.75,7.5,116.5,99.28,69.16
2018,1,26,16,30,199.0,55.0,0.8,7.2,85.0,68.42,44.64
2018,1,26,16,45,154.0,39.5,0.85,6.9,58.0,40.3,24.11
2018,1,26,17,0,109.0,24.0,0.9,6.6,31.0,18.82,4.12
2018,1,26,17,15,65.5,13.5,0.95,6.4,16.5,13.27,0.0
2018,1,26,17,30,22.0,3.0,1.0,6.2,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.0,6.05,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,4.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,1,27,7,15,69.5,8.0,0.7,3.85,10.5,0.0,0.0
2018,1,27,7,30,139.0,16.0,0.7,4.3,21.0,54.21,0.0
2018,1,27,7,45,181.5,28.5,0.65,4.8,45.0,106.26,66.58
2018,1,27,8,0,224.0,41.0,0.6,5.3,69.0,145.24,112.77
2018,1,27,8,15,354.5,49.5,0.65,5.85,114.0,218.3,176.57
2018,1,27,8,30,485.0,58.0,0.7,6.4,159.0,301.29,247.64
2018,1,27,8,45,590.5,57.5,0.75,6.95,208.0,370.79,306.67
2018,1,27,9,0,696.0,57.0,0.8,7.5,257.0,443.69,366.98
2018,1,27,9,15,734.5,59.5,1.0,8.3,297.5,490.68,405.67
2018,1,27,9,30,773.0,62.0,1.2,9.1,338.0,537.81,443.55
2018,1,27,9,45,794.5,64.5,1.4,9.95,373.5,574.21,472.03
2018,1,27,10,0,816.0,67.0,1.6,10.8,409.0,609.09,498.69
2018,1,27,10,15,845.5,66.0,1.75,11.15,442.5,639.2,522.08
2018,1,27,10,30,875.0,65.0,1.9,11.5,476.0,671.58,545.71
2018,1,27,10,45,884.5,66.5,2.0,11.8,499.5,691.0,559.17
2018,1,27,11,0,894.0,68.0,2.1,12.1,523.0,707.49,570.57
2018,1,27,11,15,900.0,68.0,2.25,12.35,539.0,716.72,577.09
2018,1,27,11,30,906.0,68.0,2.4,12.6,555.0,722.76,581.38
2018,1,27,11,45,909.0,69.0,2.5,12.85,564.5,724.56,582.33
2018,1,27,12,0,912.0,70.0,2.6,13.1,574.0,723.02,580.96
2018,1,27,12,15,912.0,70.5,2.65,13.25,575.5,715.51,575.23
2018,1,27,12,30,912.0,71.0,2.7,13.4,577.0,704.73,567.23
2018,1,27,12,45,901.5,73.0,2.75,13.55,568.5,685.38,552.93
2018,1,27,13,0,891.0,75.0,2.8,13.7,560.0,663.23,535.85
2018,1,27,13,15,792.5,98.0,2.8,13.75,521.5,608.23,492.06
2018,1,27,13,30,694.0,121.0,2.8,13.8,483.0,553.03,447.9
2018,1,27,13,45,641.5,129.5,2.85,13.8,453.5,510.35,413.81
2018,1,27,14,0,589.0,138.0,2.9,13.8,424.0,468.56,379.88
2018,1,27,14,15,687.5,106.5,2.85,13.7,422.5,464.14,375.69
2018,1,27,14,30,786.0,75.0,2.8,13.6,421.0,450.49,362.83
2018,1,27,14,45,753.0,77.0,2.75,13.5,387.5,405.89,324.41
2018,1,27,15,0,720.0,79.0,2.7,13.4,354.0,361.8,285.78
2018,1,27,15,15,736.5,68.0,2.7,13.4,324.0,323.25,250.08
2018,1,27,15,30,753.0,57.0,2.7,13.4,294.0,281.49,210.54
2018,1,27,15,45,657.0,58.0,2.05,12.25,243.5,221.15,158.86
2018,1,27,16,0,561.0,59.0,1.4,11.1,193.0,168.17,114.38
2018,1,27,16,15,490.0,52.0,1.4,10.35,151.5,120.68,75.4
2018,1,27,16,30,419.0,45.0,1.4,9.6,110.0,80.08,45.01
2018,1,27,16,45,330.5,35.0,1.35,8.8,76.0,43.1,21.84
2018,1,27,17,0,242.0,25.0,1.3,8.0,42.0,20.23,6.39
2018,1,27,17,15,132.5,14.0,1.35,7.85,22.0,13.76,0.0
2018,1,27,17,30,23.0,3.0,1.4,7.7,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,7.5,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.25,4.65,12.5,0.0,0.0
2018,1,28,7,30,197.0,18.0,2.2,4.8,25.0,72.59,0.0
2018,1,28,7,45,342.0,27.5,2.15,5.0,61.5,158.1,103.12
2018,1,28,8,0,487.0,37.0,2.1,5.2,98.0,238.97,186.92
2018,1,28,8,15,567.0,42.5,2.05,5.5,141.5,298.97,243.08
2018,1,28,8,30,647.0,48.0,2.0,5.8,185.0,361.37,299.49
2018,1,28,8,45,697.0,52.0,2.0,6.1,229.0,415.45,347.65
2018,1,28,9,0,747.0,56.0,2.0,6.4,273.0,471.21,395.52
2018,1,28,9,15,783.5,58.5,2.1,7.1,315.0,518.89,435.12
2018,1,28,9,30,820.0,61.0,2.2,7.8,357.0,566.47,473.37
2018,1,28,9,45,847.5,61.5,2.35,8.5,394.5,605.59,504.19
2018,1,28,10,0,875.0,62.0,2.5,9.2,432.0,639.25,530.19
2018,1,28,10,15,890.5,63.5,2.55,9.85,463.0,668.46,551.22
2018,1,28,10,30,906.0,65.0,2.6,10.5,494.0,695.22,569.38
2018,1,28,10,45,916.5,66.0,2.7,11.1,518.5,715.24,582.7
2018,1,28,11,0,927.0,67.0,2.8,11.7,543.0,732.27,593.78
2018,1,28,11,15,933.5,68.0,2.8,12.1,560.0,743.29,600.32
2018,1,28,11,30,940.0,69.0,2.8,12.5,577.0,751.0,604.52
2018,1,28,11,45,944.0,69.0,2.85,12.9,586.5,752.37,604.45
2018,1,28,12,0,948.0,69.0,2.9,13.3,596.0,750.3,602.03
2018,1,28,12,15,949.0,69.0,2.9,13.5,598.0,742.67,595.82
2018,1,28,12,30,950.0,69.0,2.9,13.7,600.0,731.62,587.26
2018,1,28,12,45,948.5,69.0,2.9,13.95,594.0,715.51,574.98
2018,1,28,13,0,947.0,69.0,2.9,14.2,588.0,696.17,560.26
2018,1,28,13,15,942.5,68.5,2.9,14.25,574.5,671.24,540.66
2018,1,28,13,30,938.0,68.0,2.9,14.3,561.0,643.43,518.57
2018,1,28,13,45,930.0,67.0,2.85,14.35,539.5,610.32,491.85
2018,1,28,14,0,922.0,66.0,2.8,14.4,518.0,574.84,462.8
2018,1,28,14,15,909.0,64.5,2.75,14.25,489.5,534.12,429.37
2018,1,28,14,30,896.0,63.0,2.7,14.1,461.0,491.81,393.86
2018,1,28,14,45,877.0,62.0,2.6,13.95,426.5,446.07,354.59
2018,1,28,15,0,858.0,61.0,2.5,13.8,392.0,399.72,313.82
2018,1,28,15,15,831.5,58.0,2.5,13.8,352.0,348.24,268.08
2018,1,28,15,30,805.0,55.0,2.5,13.8,312.0,297.38,221.94
2018,1,28,15,45,561.5,53.5,1.85,12.5,220.5,194.12,139.76
2018,1,28,16,0,318.0,52.0,1.2,11.2,129.0,114.01,78.93
2018,1,28,16,15,221.0,42.0,1.2,10.45,90.5,72.44,46.63
2018,1,28,16,30,124.0,32.0,1.2,9.7,52.0,40.88,24.04
2018,1,28,16,45,104.0,24.0,1.15,9.0,37.0,24.64,12.14
2018,1,28,17,0,84.0,16.0,1.1,8.3,22.0,12.14,2.33
2018,1,28,17,15,46.0,8.5,1.1,8.15,11.5,8.36,0.0
2018,1,28,17,30,8.0,1.0,1.1,8.0,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.1,7.85,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,29,7,15,5.5,3.5,2.4,6.15,3.5,3.44,0.0
2018,1,29,7,30,11.0,7.0,2.4,6.4,7.0,9.97,0.0
2018,1,29,7,45,5.5,15.0,2.4,6.65,15.0,16.38,6.51
2018,1,29,8,0,0.0,23.0,2.4,6.9,23.0,22.2,13.16
2018,1,29,8,15,0.0,31.5,2.45,7.35,31.5,30.41,20.64
2018,1,29,8,30,0.0,40.0,2.5,7.8,40.0,38.63,28.0
2018,1,29,8,45,0.0,50.0,2.6,8.2,50.0,48.31,36.52
2018,1,29,9,0,0.0,60.0,2.7,8.6,60.0,57.99,44.92
2018,1,29,9,15,0.0,80.0,2.75,9.2,80.0,78.45,62.43
2018,1,29,9,30,0.0,100.0,2.8,9.8,100.0,99.02,79.77
2018,1,29,9,45,3.5,120.5,2.9,10.35,122.0,122.34,99.3
2018,1,29,10,0,7.0,141.0,3.0,10.9,144.0,145.85,118.72
2018,1,29,10,15,12.5,156.5,3.05,11.5,162.5,165.42,134.65
2018,1,29,10,30,18.0,172.0,3.1,12.1,181.0,185.15,150.55
2018,1,29,10,45,43.0,197.5,3.1,12.65,219.5,236.82,192.93
2018,1,29,11,0,68.0,223.0,3.1,13.2,258.0,282.35,229.57
2018,1,29,11,15,57.5,224.5,3.05,13.45,255.0,275.55,223.17
2018,1,29,11,30,47.0,226.0,3.0,13.7,252.0,268.61,216.86
2018,1,29,11,45,53.0,230.5,2.9,13.95,260.0,276.71,223.1
2018,1,29,12,0,59.0,235.0,2.8,14.2,268.0,284.62,229.14
2018,1,29,12,15,119.5,246.5,2.6,13.95,313.5,344.85,278.31
2018,1,29,12,30,180.0,258.0,2.4,13.7,359.0,396.32,319.59
2018,1,29,12,45,115.5,243.0,2.25,13.5,307.5,332.48,267.85
2018,1,29,13,0,51.0,228.0,2.1,13.3,256.0,265.21,213.3
2018,1,29,13,15,45.5,220.0,2.05,13.05,244.5,251.42,202.62
2018,1,29,13,30,40.0,212.0,2.0,12.8,233.0,237.87,191.91
2018,1,29,13,45,170.0,204.5,1.95,12.6,289.0,307.77,250.43
2018,1,29,14,0,300.0,197.0,1.9,12.4,345.0,368.6,299.6
2018,1,29,14,15,320.5,181.5,2.05,12.45,332.0,351.31,285.37
2018,1,29,14,30,341.0,166.0,2.2,12.5,319.0,331.85,269.28
2018,1,29,14,45,252.5,165.0,2.3,12.55,273.5,277.22,224.36
2018,1,29,15,0,164.0,164.0,2.4,12.6,228.0,227.23,183.42
2018,1,29,15,15,151.5,147.5,2.4,12.6,202.0,198.08,158.9
2018,1,29,15,30,139.0,131.0,2.4,12.6,176.0,169.93,134.92
2018,1,29,15,45,173.5,112.5,1.85,11.75,160.5,152.86,118.78
2018,1,29,16,0,208.0,94.0,1.3,10.9,145.0,132.5,99.13
2018,1,29,16,15,179.5,77.0,1.25,10.3,115.0,99.83,71.71
2018,1,29,16,30,151.0,60.0,1.2,9.7,85.0,70.12,47.62
2018,1,29,16,45,113.5,43.5,1.15,9.05,59.0,43.56,27.53
2018,1,29,17,0,76.0,27.0,1.1,8.4,33.0,22.52,10.21
2018,1,29,17,15,43.0,14.5,1.1,8.15,17.5,14.25,0.0
2018,1,29,17,30,10.0,2.0,1.1,7.9,2.0,0.0,0.0
2018,1,29,17,45,5.0,1.0,1.1,7.7,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,30,7,15,60.5,7.0,1.1,6.2,9.5,6.88,0.0
2018,1,30,7,30,121.0,14.0,1.3,6.8,19.0,47.95,0.0
2018,1,30,7,45,104.5,28.0,1.45,7.35,36.5,75.64,49.91
2018,1,30,8,0,88.0,42.0,1.6,7.9,54.0,89.44,68.56
2018,1,30,8,15,71.5,60.0,1.6,8.4,72.0,100.85,80.29
2018,1,30,8,30,55.0,78.0,1.6,8.9,90.0,110.24,89.33
2018,1,30,8,45,80.5,98.0,1.6,9.4,119.5,152.87,126.14
2018,1,30,9,0,106.0,118.0,1.6,9.9,149.0,191.22,158.75
2018,1,30,9,15,179.5,132.5,1.65,10.55,194.5,251.31,209.38
2018,1,30,9,30,253.0,147.0,1.7,11.2,240.0,323.12,268.34
2018,1,30,9,45,319.0,153.0,1.7,11.85,282.0,376.39,311.09
2018,1,30,10,0,385.0,159.0,1.7,12.5,324.0,440.32,361.19
2018,1,30,10,15,432.5,161.0,1.7,13.0,359.0,481.27,392.45
2018,1,30,10,30,480.0,163.0,1.7,13.5,394.0,522.45,423.45
2018,1,30,10,45,509.5,164.0,1.7,13.95,420.0,549.63,443.19
2018,1,30,11,0,539.0,165.0,1.7,14.4,446.0,575.63,461.86
2018,1,30,11,15,573.0,160.0,1.7,14.75,467.0,596.67,477.02
2018,1,30,11,30,607.0,155.0,1.7,15.1,488.0,619.39,493.18
2018,1,30,11,45,622.5,153.0,1.65,15.45,499.5,626.67,497.27
2018,1,30,12,0,638.0,151.0,1.6,15.8,511.0,631.47,499.62
2018,1,30,12,15,711.5,130.0,1.6,16.0,532.5,654.17,516.79
2018,1,30,12,30,785.0,109.0,1.6,16.2,554.0,670.75,529.18
2018,1,30,12,45,814.5,101.0,1.6,16.4,558.5,669.1,527.35
2018,1,30,13,0,844.0,93.0,1.6,16.6,563.0,663.58,522.76
2018,1,30,13,15,804.0,98.0,1.65,16.65,537.0,623.68,492.75
2018,1,30,13,30,764.0,103.0,1.7,16.7,511.0,582.86,461.87
2018,1,30,13,45,783.0,95.0,1.7,16.75,499.0,562.48,446.04
2018,1,30,14,0,802.0,87.0,1.7,16.8,487.0,538.59,426.89
2018,1,30,14,15,810.5,80.5,1.7,16.7,465.5,507.27,401.7
2018,1,30,14,30,819.0,74.0,1.7,16.6,444.0,473.15,373.56
2018,1,30,14,45,757.5,80.0,1.7,16.5,402.0,418.43,328.81
2018,1,30,15,0,696.0,86.0,1.7,16.4,360.0,366.46,285.56
2018,1,30,15,15,744.5,71.5,1.7,16.4,338.0,336.76,257.48
2018,1,30,15,30,793.0,57.0,1.7,16.4,316.0,300.89,222.82
2018,1,30,15,45,684.0,59.5,1.3,15.25,261.0,235.74,168.39
2018,1,30,16,0,575.0,62.0,0.9,14.1,206.0,179.15,121.93
2018,1,30,16,15,501.5,54.5,0.85,13.75,162.5,129.28,81.21
2018,1,30,16,30,428.0,47.0,0.8,13.4,119.0,86.58,49.03
2018,1,30,16,45,369.5,37.0,0.8,13.05,85.5,49.68,24.88
2018,1,30,17,0,311.0,27.0,0.8,12.7,52.0,21.52,10.08
2018,1,30,17,15,186.0,16.5,0.8,12.65,28.5,16.22,0.0
2018,1,30,17,30,61.0,6.0,0.8,12.6,5.0,0.0,0.0
2018,1,30,17,45,30.5,3.0,0.8,12.5,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,31,7,15,126.0,9.5,1.4,5.7,15.0,39.57,0.0
2018,1,31,7,30,252.0,19.0,1.6,6.5,30.0,100.62,0.0
2018,1,31,7,45,403.5,26.5,1.75,7.25,69.0,181.32,125.66
2018,1,31,8,0,555.0,34.0,1.9,8.0,108.0,260.86,203.44
2018,1,31,8,15,627.5,39.0,1.85,8.4,153.0,321.3,259.22
2018,1,31,8,30,700.0,44.0,1.8,8.8,198.0,386.2,316.75
2018,1,31,8,45,745.5,47.5,1.7,9.15,243.0,439.83,363.31
2018,1,31,9,0,791.0,51.0,1.6,9.5,288.0,494.82,409.02
2018,1,31,9,15,820.0,53.5,1.7,10.1,329.5,536.36,443.12
2018,1,31,9,30,849.0,56.0,1.8,10.7,371.0,580.83,478.3
2018,1,31,9,45,749.0,81.5,1.9,11.25,379.5,574.15,471.75
2018,1,31,10,0,649.0,107.0,2.0,11.8,388.0,558.28,457.84
2018,1,31,10,15,664.0,112.0,2.1,12.25,417.0,586.74,479.5
2018,1,31,10,30,679.0,117.0,2.2,12.7,446.0,613.36,499.07
2018,1,31,10,45,806.0,92.0,2.3,13.1,501.0,680.31,550.3
2018,1,31,11,0,933.0,67.0,2.4,13.5,556.0,745.41,597.05
2018,1,31,11,15,939.0,67.0,2.4,13.9,572.5,755.17,602.06
2018,1,31,11,30,945.0,67.0,2.4,14.3,589.0,761.58,605.2
2018,1,31,11,45,932.0,71.5,2.45,14.7,593.5,755.98,600.08
2018,1,31,12,0,919.0,76.0,2.5,15.1,598.0,746.97,592.72
2018,1,31,12,15,894.0,83.5,2.55,15.35,592.5,729.52,579.65
2018,1,31,12,30,869.0,91.0,2.6,15.6,587.0,712.46,567.02
2018,1,31,12,45,813.5,103.5,2.65,15.9,564.0,673.92,537.8
2018,1,31,13,0,758.0,116.0,2.7,16.2,541.0,635.55,507.72
2018,1,31,13,15,754.5,112.5,2.7,16.35,527.0,611.34,488.95
2018,1,31,13,30,751.0,109.0,2.7,16.5,513.0,584.82,468.05
2018,1,31,13,45,745.5,104.5,2.65,16.65,492.5,553.88,443.32
2018,1,31,14,0,740.0,100.0,2.6,16.8,472.0,521.01,416.71
2018,1,31,14,15,739.0,93.5,2.45,16.7,447.5,486.62,388.53
2018,1,31,14,30,738.0,87.0,2.3,16.6,423.0,450.28,358.18
2018,1,31,14,45,748.5,77.5,2.15,16.45,396.5,414.41,327.41
2018,1,31,15,0,759.0,68.0,2.0,16.3,370.0,375.9,293.53
2018,1,31,15,15,723.0,67.5,2.0,16.3,332.0,327.49,251.46
2018,1,31,15,30,687.0,67.0,2.0,16.3,294.0,280.19,209.62
2018,1,31,15,45,561.5,71.5,1.5,14.9,240.5,217.2,157.95
2018,1,31,16,0,436.0,76.0,1.0,13.5,187.0,164.61,115.94
2018,1,31,16,15,380.0,66.0,1.1,12.95,149.0,122.03,80.9
2018,1,31,16,30,324.0,56.0,1.2,12.4,111.0,84.87,52.16
2018,1,31,16,45,251.0,43.0,1.25,11.9,78.0,49.79,28.26
2018,1,31,17,0,178.0,30.0,1.3,11.4,45.0,23.41,12.21
2018,1,31,17,15,107.5,18.0,1.3,11.25,25.0,17.69,0.0
2018,1,31,17,30,37.0,6.0,1.3,11.1,5.0,5.9,0.0
2018,1,31,17,45,18.5,3.0,1.35,10.95,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,1,7,15,47.0,9.0,1.2,6.6,11.0,20.21,0.0
2018,2,1,7,30,94.0,18.0,1.4,7.4,22.0,55.2,0.0
2018,2,1,7,45,151.0,33.0,1.65,8.2,49.0,105.17,73.62
2018,2,1,8,0,208.0,48.0,1.9,9.0,76.0,149.68,117.14
2018,2,1,8,15,244.0,63.0,1.85,9.55,108.0,190.32,154.1
2018,2,1,8,30,280.0,78.0,1.8,10.1,140.0,233.56,192.35
2018,2,1,8,45,303.5,93.0,1.8,10.65,173.5,272.7,226.25
2018,2,1,9,0,327.0,108.0,1.8,11.2,207.0,312.73,259.88
2018,2,1,9,15,362.0,119.5,1.8,11.9,243.0,355.96,295.13
2018,2,1,9,30,397.0,131.0,1.8,12.6,279.0,400.29,330.29
2018,2,1,9,45,433.5,138.0,1.85,13.3,314.5,441.16,362.12
2018,2,1,10,0,470.0,145.0,1.9,14.0,350.0,482.44,393.58
2018,2,1,10,15,511.0,147.0,2.0,14.5,384.0,521.11,423.09
2018,2,1,10,30,552.0,149.0,2.1,15.0,418.0,559.52,451.96
2018,2,1,10,45,713.0,112.5,2.2,15.45,477.5,642.97,516.62
2018,2,1,11,0,874.0,76.0,2.3,15.9,537.0,716.65,570.24
2018,2,1,11,15,794.5,101.0,2.35,16.2,530.5,696.56,553.87
2018,2,1,11,30,715.0,126.0,2.4,16.5,524.0,670.43,533.38
2018,2,1,11,45,669.5,142.5,2.45,16.8,520.0,653.74,519.54
2018,2,1,12,0,624.0,159.0,2.5,17.1,516.0,634.26,503.53
2018,2,1,12,15,632.5,157.5,2.55,17.35,520.0,632.23,501.7
2018,2,1,12,30,641.0,156.0,2.6,17.6,524.0,627.67,497.83
2018,2,1,12,45,710.5,132.5,2.65,17.8,536.5,639.05,507.07
