Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,1.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,15,6,15,5.0,5.0,1.9,3.6,5.0,0.0,0.0
2018,3,15,6,30,10.0,10.0,2.2,4.5,10.0,12.06,0.0
2018,3,15,6,45,136.5,27.0,2.5,5.4,44.0,79.91,47.85
2018,3,15,7,0,263.0,44.0,2.8,6.3,78.0,149.72,115.1
2018,3,15,7,15,409.0,49.5,3.0,6.8,129.5,226.44,182.92
2018,3,15,7,30,555.0,55.0,3.2,7.3,181.0,317.24,262.81
2018,3,15,7,45,487.5,78.0,3.4,7.8,209.0,337.76,283.66
2018,3,15,8,0,420.0,101.0,3.6,8.3,237.0,348.45,294.31
2018,3,15,8,15,291.0,124.0,3.7,8.55,225.5,310.71,262.78
2018,3,15,8,30,162.0,147.0,3.8,8.8,214.0,261.03,219.58
2018,3,15,8,45,221.0,170.5,3.95,9.1,273.5,339.52,285.25
2018,3,15,9,0,280.0,194.0,4.1,9.4,333.0,414.29,346.4
2018,3,15,9,15,332.0,201.0,4.15,9.55,379.5,468.4,390.15
2018,3,15,9,30,384.0,208.0,4.2,9.7,426.0,533.79,442.04
2018,3,15,9,45,328.5,238.5,4.25,9.9,433.5,524.64,432.11
2018,3,15,10,0,273.0,269.0,4.3,10.1,441.0,520.11,425.84
2018,3,15,10,15,372.0,257.0,4.35,10.1,504.0,593.47,485.35
2018,3,15,10,30,471.0,245.0,4.4,10.1,567.0,678.63,552.32
2018,3,15,10,45,343.0,288.0,4.4,10.15,527.0,610.88,495.59
2018,3,15,11,0,215.0,331.0,4.4,10.2,487.0,538.85,435.58
2018,3,15,11,15,219.5,319.5,4.5,10.2,481.5,529.89,429.25
2018,3,15,11,30,224.0,308.0,4.6,10.2,476.0,528.66,428.52
2018,3,15,11,45,138.0,294.0,4.65,10.25,398.0,428.04,347.18
2018,3,15,12,0,52.0,280.0,4.7,10.3,320.0,328.83,265.63
2018,3,15,12,15,44.0,277.5,4.8,10.3,311.5,317.93,256.87
2018,3,15,12,30,36.0,275.0,4.9,10.3,303.0,307.08,247.96
2018,3,15,12,45,21.5,199.5,5.05,10.35,216.0,216.55,174.62
2018,3,15,13,0,7.0,124.0,5.2,10.4,129.0,126.05,100.04
2018,3,15,13,15,5.5,148.0,5.15,10.3,152.0,148.16,118.41
2018,3,15,13,30,4.0,172.0,5.1,10.2,175.0,170.31,136.71
2018,3,15,13,45,118.5,203.5,5.0,10.1,285.5,290.24,238.54
2018,3,15,14,0,233.0,235.0,4.9,10.0,396.0,398.98,328.44
2018,3,15,14,15,367.0,196.5,4.8,9.9,437.0,441.43,364.85
2018,3,15,14,30,501.0,158.0,4.7,9.8,478.0,470.76,389.83
2018,3,15,14,45,255.5,156.5,4.6,9.75,319.5,301.47,249.38
2018,3,15,15,0,10.0,155.0,4.5,9.7,161.0,155.0,125.41
2018,3,15,15,15,32.5,176.0,4.5,9.7,193.0,185.35,151.29
2018,3,15,15,30,55.0,197.0,4.5,9.7,225.0,212.2,173.68
2018,3,15,15,45,56.0,177.0,4.3,9.6,203.0,189.74,154.99
2018,3,15,16,0,57.0,157.0,4.1,9.5,181.0,167.26,136.11
2018,3,15,16,15,54.5,130.0,4.0,9.35,150.5,137.52,110.96
2018,3,15,16,30,52.0,103.0,3.9,9.2,120.0,108.35,86.01
2018,3,15,16,45,26.5,71.0,3.8,9.0,79.5,71.63,55.4
2018,3,15,17,0,1.0,39.0,3.7,8.8,39.0,37.76,27.17
2018,3,15,17,15,0.5,29.0,3.65,8.55,29.0,28.01,18.56
2018,3,15,17,30,0.0,19.0,3.6,8.3,19.0,18.33,10.68
2018,3,15,17,45,1.0,12.0,3.5,8.05,12.0,11.57,3.8
2018,3,15,18,0,2.0,5.0,3.4,7.8,5.0,4.91,0.0
2018,3,15,18,15,1.0,2.5,3.45,7.8,2.5,2.46,0.0
2018,3,15,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,16,6,15,3.5,3.5,2.0,6.3,3.5,0.0,0.0
2018,3,16,6,30,7.0,7.0,2.2,6.5,7.0,8.47,0.0
2018,3,16,6,45,3.5,14.5,2.4,6.7,14.5,14.97,5.46
2018,3,16,7,0,0.0,22.0,2.6,6.9,22.0,21.23,12.42
2018,3,16,7,15,2.0,37.0,2.75,6.9,37.5,36.51,26.03
2018,3,16,7,30,4.0,52.0,2.9,6.9,53.0,52.15,39.97
2018,3,16,7,45,38.5,73.5,3.05,6.95,86.0,94.02,76.81
2018,3,16,8,0,73.0,95.0,3.2,7.0,119.0,142.79,119.47
2018,3,16,8,15,83.0,108.5,3.3,7.1,140.0,166.0,139.53
2018,3,16,8,30,93.0,122.0,3.4,7.2,161.0,189.89,159.91
2018,3,16,8,45,213.0,142.0,3.55,7.3,244.5,302.18,256.41
2018,3,16,9,0,333.0,162.0,3.7,7.4,328.0,415.81,351.49
2018,3,16,9,15,317.5,182.5,3.8,7.55,352.0,437.88,367.84
2018,3,16,9,30,302.0,203.0,3.9,7.7,376.0,457.77,382.51
2018,3,16,9,45,413.5,208.0,4.0,7.8,461.5,568.33,471.89
2018,3,16,10,0,525.0,213.0,4.1,7.9,547.0,673.93,555.06
2018,3,16,10,15,566.0,211.0,4.15,7.95,587.0,715.85,586.88
2018,3,16,10,30,607.0,209.0,4.2,8.0,627.0,760.24,620.54
2018,3,16,10,45,530.0,241.5,4.3,8.1,615.5,732.48,596.68
2018,3,16,11,0,453.0,274.0,4.4,8.2,604.0,703.37,572.01
2018,3,16,11,15,259.0,212.0,4.45,8.35,401.5,457.63,377.76
2018,3,16,11,30,65.0,150.0,4.5,8.5,199.0,213.08,174.82
2018,3,16,11,45,60.0,192.0,4.5,8.65,237.5,251.96,206.37
2018,3,16,12,0,55.0,234.0,4.5,8.8,276.0,283.71,231.4
2018,3,16,12,15,114.0,262.5,4.55,8.95,350.0,369.64,302.26
2018,3,16,12,30,173.0,291.0,4.6,9.1,424.0,446.75,364.72
2018,3,16,12,45,178.0,270.0,4.7,9.3,406.0,424.81,347.43
2018,3,16,13,0,183.0,249.0,4.8,9.5,388.0,407.44,333.97
2018,3,16,13,15,307.0,269.5,4.8,9.55,496.5,520.15,425.96
2018,3,16,13,30,431.0,290.0,4.8,9.6,605.0,629.19,512.16
2018,3,16,13,45,258.5,275.0,4.85,9.7,462.5,468.15,382.69
2018,3,16,14,0,86.0,260.0,4.9,9.8,320.0,315.7,257.33
2018,3,16,14,15,92.5,221.5,4.95,9.75,283.5,280.46,229.72
2018,3,16,14,30,99.0,183.0,5.0,9.7,247.0,241.76,198.62
2018,3,16,14,45,120.5,165.0,5.0,9.65,238.0,231.34,190.55
2018,3,16,15,0,142.0,147.0,5.0,9.6,229.0,219.6,181.0
2018,3,16,15,15,342.5,147.5,5.0,9.6,326.5,309.76,255.77
2018,3,16,15,30,543.0,148.0,5.0,9.6,424.0,378.13,308.78
2018,3,16,15,45,506.0,142.5,4.85,9.3,380.5,328.7,265.39
2018,3,16,16,0,469.0,137.0,4.7,9.0,337.0,282.3,224.37
2018,3,16,16,15,444.0,122.5,4.4,8.65,293.0,234.22,181.43
2018,3,16,16,30,419.0,108.0,4.1,8.3,249.0,188.52,140.54
2018,3,16,16,45,394.5,92.0,3.8,8.0,207.5,144.12,101.59
2018,3,16,17,0,370.0,76.0,3.5,7.7,166.0,102.42,67.17
2018,3,16,17,15,316.5,62.0,3.25,7.3,126.0,63.94,40.72
2018,3,16,17,30,263.0,48.0,3.0,6.9,86.0,36.41,26.95
2018,3,16,17,45,175.0,32.5,2.8,6.5,53.5,25.17,15.34
2018,3,16,18,0,87.0,17.0,2.6,6.1,21.0,13.36,0.0
2018,3,16,18,15,43.5,8.5,2.5,5.95,10.5,8.36,0.0
2018,3,16,18,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,6,15,10.0,7.0,1.35,4.5,7.5,0.0,0.0
2018,3,17,6,30,20.0,14.0,1.5,5.1,15.0,18.38,0.0
2018,3,17,6,45,54.5,32.0,1.65,5.75,38.5,55.45,36.07
2018,3,17,7,0,89.0,50.0,1.8,6.4,62.0,89.32,68.72
2018,3,17,7,15,305.5,58.0,1.95,6.7,126.0,196.94,160.11
2018,3,17,7,30,522.0,66.0,2.1,7.0,190.0,319.26,264.81
2018,3,17,7,45,618.5,66.5,2.2,7.3,247.5,393.4,329.26
2018,3,17,8,0,715.0,67.0,2.3,7.6,305.0,472.94,396.74
2018,3,17,8,15,542.5,87.5,2.25,7.85,284.5,429.86,361.84
2018,3,17,8,30,370.0,108.0,2.2,8.1,264.0,363.58,306.67
2018,3,17,8,45,213.0,132.5,2.2,8.35,224.5,291.98,245.4
2018,3,17,9,0,56.0,157.0,2.2,8.6,185.0,201.06,166.09
2018,3,17,9,15,53.5,127.0,2.1,8.75,155.5,168.09,138.63
2018,3,17,9,30,51.0,97.0,2.0,8.9,126.0,141.4,116.16
2018,3,17,9,45,64.5,128.0,1.95,9.05,167.5,186.52,153.76
2018,3,17,10,0,78.0,159.0,1.9,9.2,209.0,232.1,190.89
2018,3,17,10,15,72.5,171.0,1.85,9.4,219.0,241.44,197.54
2018,3,17,10,30,67.0,183.0,1.8,9.6,229.0,250.23,203.83
2018,3,17,10,45,51.5,186.0,1.75,9.75,222.0,233.02,188.94
2018,3,17,11,0,36.0,189.0,1.7,9.9,215.0,222.57,179.56
2018,3,17,11,15,121.0,278.5,1.7,10.1,370.0,399.65,321.54
2018,3,17,11,30,206.0,368.0,1.7,10.3,525.0,569.85,450.1
2018,3,17,11,45,155.5,361.5,1.7,10.5,480.5,515.88,406.54
2018,3,17,12,0,105.0,355.0,1.7,10.7,436.0,454.27,358.65
2018,3,17,12,15,70.0,326.0,1.75,10.75,380.0,391.02,309.9
2018,3,17,12,30,35.0,297.0,1.8,10.8,324.0,328.89,261.14
2018,3,17,12,45,105.0,317.5,1.85,10.9,397.5,413.06,328.91
2018,3,17,13,0,175.0,338.0,1.9,11.0,471.0,487.4,386.98
2018,3,17,13,15,271.5,326.5,1.95,10.95,528.5,550.9,437.16
2018,3,17,13,30,368.0,315.0,2.0,10.9,586.0,603.02,478.13
2018,3,17,13,45,420.5,284.5,2.05,10.9,585.0,600.72,477.7
2018,3,17,14,0,473.0,254.0,2.1,10.9,584.0,590.1,471.31
2018,3,17,14,15,375.0,228.5,2.1,10.85,483.0,479.88,386.64
2018,3,17,14,30,277.0,203.0,2.1,10.8,382.0,373.93,303.63
2018,3,17,14,45,250.5,178.0,2.1,10.7,333.0,320.63,261.51
2018,3,17,15,0,224.0,153.0,2.1,10.6,284.0,269.38,220.03
2018,3,17,15,15,428.0,141.5,2.1,10.6,368.5,346.14,281.71
2018,3,17,15,30,632.0,130.0,2.1,10.6,453.0,401.7,322.3
2018,3,17,15,45,607.5,124.0,1.9,10.4,410.5,351.99,278.77
2018,3,17,16,0,583.0,118.0,1.7,10.2,368.0,303.92,236.36
2018,3,17,16,15,465.5,115.0,1.5,9.8,299.5,234.11,178.44
2018,3,17,16,30,348.0,112.0,1.3,9.4,231.0,177.34,132.44
2018,3,17,16,45,453.5,86.5,1.05,9.0,215.0,149.58,102.79
2018,3,17,17,0,559.0,61.0,0.8,8.6,199.0,109.67,64.65
2018,3,17,17,15,499.5,53.0,0.85,8.05,154.5,65.44,36.3
2018,3,17,17,30,440.0,45.0,0.9,7.5,110.0,34.35,25.15
2018,3,17,17,45,304.5,33.0,0.95,6.95,69.5,26.25,16.51
2018,3,17,18,0,169.0,21.0,1.0,6.4,29.0,16.7,0.0
2018,3,17,18,15,84.5,10.5,1.0,6.15,14.5,10.32,0.0
2018,3,17,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,2.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,2.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,2.95,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2018,3,18,6,15,95.0,10.5,0.4,3.3,14.5,10.32,0.0
2018,3,18,6,30,190.0,21.0,0.4,3.6,29.0,72.84,0.0
2018,3,18,6,45,315.5,31.5,0.4,3.9,67.5,140.16,97.54
2018,3,18,7,0,441.0,42.0,0.4,4.2,106.0,212.05,165.0
2018,3,18,7,15,351.0,63.0,0.45,4.85,127.0,221.96,180.02
2018,3,18,7,30,261.0,84.0,0.5,5.5,148.0,216.71,179.54
2018,3,18,7,45,208.5,109.5,0.6,6.15,168.0,232.02,193.86
2018,3,18,8,0,156.0,135.0,0.7,6.8,188.0,234.9,196.29
2018,3,18,8,15,229.0,151.5,0.75,7.55,242.5,308.99,257.59
2018,3,18,8,30,302.0,168.0,0.8,8.3,297.0,382.28,316.17
2018,3,18,8,45,364.0,176.0,0.85,9.1,349.0,443.63,363.75
2018,3,18,9,0,426.0,184.0,0.9,9.9,401.0,517.4,419.38
2018,3,18,9,15,414.0,199.5,0.95,10.3,425.0,539.45,434.07
2018,3,18,9,30,402.0,215.0,1.0,10.7,449.0,559.23,447.31
2018,3,18,9,45,295.5,259.0,1.05,11.1,437.0,524.09,417.02
2018,3,18,10,0,189.0,303.0,1.1,11.5,425.0,482.01,381.6
2018,3,18,10,15,211.0,316.0,1.05,11.75,458.5,517.1,407.34
2018,3,18,10,30,233.0,329.0,1.0,12.0,492.0,552.17,431.97
2018,3,18,10,45,273.5,332.5,0.95,12.25,530.0,601.63,467.07
2018,3,18,11,0,314.0,336.0,0.9,12.5,568.0,641.9,494.92
2018,3,18,11,15,277.5,351.5,0.8,12.65,559.5,626.03,480.23
2018,3,18,11,30,241.0,367.0,0.7,12.8,551.0,600.3,459.42
2018,3,18,11,45,242.0,372.0,0.6,12.95,558.5,604.09,460.76
2018,3,18,12,0,243.0,377.0,0.5,13.1,566.0,606.86,461.01
2018,3,18,12,15,262.0,374.0,0.45,13.0,578.0,622.9,472.07
2018,3,18,12,30,281.0,371.0,0.4,12.9,590.0,629.96,476.79
2018,3,18,12,45,255.5,371.0,0.35,12.8,568.5,601.06,455.4
2018,3,18,13,0,230.0,371.0,0.3,12.7,547.0,566.65,430.64
2018,3,18,13,15,212.0,364.5,0.4,12.6,524.0,537.89,411.55
2018,3,18,13,30,194.0,358.0,0.5,12.5,501.0,509.38,392.24
2018,3,18,13,45,208.5,345.0,0.6,12.4,494.5,498.74,386.45
2018,3,18,14,0,223.0,332.0,0.7,12.3,488.0,486.62,379.16
2018,3,18,14,15,178.5,318.5,0.7,12.2,440.0,433.23,339.16
2018,3,18,14,30,134.0,305.0,0.7,12.1,392.0,382.91,301.27
2018,3,18,14,45,104.0,279.5,0.75,11.95,344.5,331.45,262.54
2018,3,18,15,0,74.0,254.0,0.8,11.8,297.0,284.67,226.73
2018,3,18,15,15,47.0,221.5,0.8,11.8,248.0,235.67,188.39
2018,3,18,15,30,20.0,189.0,0.8,11.8,199.0,189.92,152.17
2018,3,18,15,45,37.0,173.0,0.7,11.35,189.5,179.02,143.82
2018,3,18,16,0,54.0,157.0,0.6,10.9,180.0,166.63,133.66
2018,3,18,16,15,114.5,147.5,0.65,10.55,189.0,169.29,134.33
2018,3,18,16,30,175.0,138.0,0.7,10.2,198.0,165.54,128.48
2018,3,18,16,45,157.0,114.5,0.7,9.8,162.0,129.76,98.59
2018,3,18,17,0,139.0,91.0,0.7,9.4,126.0,96.3,71.21
2018,3,18,17,15,135.0,71.5,0.75,9.15,99.0,66.81,47.82
2018,3,18,17,30,131.0,52.0,0.8,8.9,72.0,42.11,31.94
2018,3,18,17,45,85.0,35.5,0.85,8.65,46.5,29.28,19.15
2018,3,18,18,0,39.0,19.0,0.9,8.4,21.0,16.92,0.0
2018,3,18,18,15,19.5,9.5,0.9,8.25,10.5,9.34,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,19,6,15,121.5,11.0,1.25,2.9,17.0,33.55,0.0
2018,3,19,6,30,243.0,22.0,1.4,3.7,34.0,88.15,0.0
2018,3,19,6,45,342.5,31.5,1.5,4.55,70.5,149.4,106.37
2018,3,19,7,0,442.0,41.0,1.6,5.4,107.0,213.08,167.1
2018,3,19,7,15,412.0,59.5,1.75,6.1,140.0,244.91,199.9
2018,3,19,7,30,382.0,78.0,1.9,6.8,173.0,271.68,226.27
2018,3,19,7,45,452.0,88.5,2.05,7.55,225.5,336.95,282.82
2018,3,19,8,0,522.0,99.0,2.2,8.3,278.0,410.77,344.63
2018,3,19,8,15,661.5,87.5,2.35,9.0,350.5,504.54,421.66
2018,3,19,8,30,801.0,76.0,2.5,9.7,423.0,605.68,502.26
2018,3,19,8,45,710.5,107.5,2.65,10.35,440.5,614.27,506.32
2018,3,19,9,0,620.0,139.0,2.8,11.0,458.0,610.68,500.96
2018,3,19,9,15,607.0,155.0,2.8,11.4,489.0,639.16,521.02
2018,3,19,9,30,594.0,171.0,2.8,11.8,520.0,664.61,538.13
2018,3,19,9,45,664.5,160.5,2.8,12.2,574.0,725.92,583.62
2018,3,19,10,0,735.0,150.0,2.8,12.6,628.0,787.98,626.77
2018,3,19,10,15,649.0,190.0,2.7,12.9,627.0,772.58,612.18
2018,3,19,10,30,563.0,230.0,2.6,13.2,626.0,747.88,589.92
2018,3,19,10,45,565.0,240.0,2.55,13.5,648.5,766.5,601.76
2018,3,19,11,0,567.0,250.0,2.5,13.8,671.0,782.83,611.5
2018,3,19,11,15,558.5,260.5,2.5,14.15,682.5,787.96,613.29
2018,3,19,11,30,550.0,271.0,2.5,14.5,694.0,790.63,613.48
2018,3,19,11,45,492.5,296.0,2.5,14.85,678.0,762.45,590.54
2018,3,19,12,0,435.0,321.0,2.5,15.2,662.0,732.26,566.42
2018,3,19,12,15,346.0,347.5,2.45,15.5,618.5,669.06,517.79
2018,3,19,12,30,257.0,374.0,2.4,15.8,575.0,612.97,473.98
2018,3,19,12,45,258.0,371.5,2.3,16.1,571.5,604.13,467.04
2018,3,19,13,0,259.0,369.0,2.2,16.4,568.0,594.28,459.06
2018,3,19,13,15,280.0,353.5,2.05,16.6,565.0,586.16,453.04
2018,3,19,13,30,301.0,338.0,1.9,16.8,562.0,576.16,445.57
2018,3,19,13,45,269.0,334.0,1.75,16.95,529.5,536.46,415.15
2018,3,19,14,0,237.0,330.0,1.6,17.1,497.0,494.86,383.48
2018,3,19,14,15,264.0,308.0,1.45,16.9,486.5,482.76,375.24
2018,3,19,14,30,291.0,286.0,1.3,16.7,476.0,464.95,362.3
2018,3,19,14,45,348.5,257.0,1.2,16.5,472.0,455.43,355.83
2018,3,19,15,0,406.0,228.0,1.1,16.3,468.0,441.55,345.29
2018,3,19,15,15,370.5,216.0,1.1,16.3,423.0,389.96,305.25
2018,3,19,15,30,335.0,204.0,1.1,16.3,378.0,342.34,267.85
2018,3,19,15,45,277.5,190.5,0.85,15.85,325.5,287.84,224.53
2018,3,19,16,0,220.0,177.0,0.6,15.4,273.0,239.0,185.6
2018,3,19,16,15,265.0,150.5,0.6,15.05,252.5,213.12,162.87
2018,3,19,16,30,310.0,124.0,0.6,14.7,232.0,182.34,134.88
2018,3,19,16,45,317.0,102.5,0.6,14.35,197.5,142.78,100.75
2018,3,19,17,0,324.0,81.0,0.6,14.0,163.0,103.89,68.31
2018,3,19,17,15,226.5,68.0,0.75,13.4,119.0,69.01,46.01
2018,3,19,17,30,129.0,55.0,0.9,12.8,75.0,44.37,33.44
2018,3,19,17,45,82.5,36.5,1.0,12.2,47.5,30.07,19.69
2018,3,19,18,0,36.0,18.0,1.1,11.6,20.0,16.19,0.0
2018,3,19,18,15,18.0,9.0,1.1,11.3,10.0,8.85,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,20,6,15,5.5,3.0,0.7,7.95,3.5,4.0,0.0
2018,3,20,6,30,11.0,6.0,0.9,8.0,7.0,8.89,0.0
2018,3,20,6,45,5.5,10.5,1.15,8.0,11.0,11.84,3.92
2018,3,20,7,0,0.0,15.0,1.4,8.0,15.0,14.46,6.78
2018,3,20,7,15,0.0,20.0,1.35,8.2,20.0,19.29,11.16
2018,3,20,7,30,0.0,25.0,1.3,8.4,25.0,24.12,15.48
2018,3,20,7,45,0.0,34.0,1.25,8.55,34.0,32.82,23.1
2018,3,20,8,0,0.0,43.0,1.2,8.7,43.0,41.52,30.63
2018,3,20,8,15,0.0,54.0,1.2,8.95,54.0,52.17,39.72
2018,3,20,8,30,0.0,65.0,1.2,9.2,65.0,62.83,48.69
2018,3,20,8,45,0.0,75.5,1.2,9.4,75.5,73.01,57.15
2018,3,20,9,0,0.0,86.0,1.2,9.6,86.0,83.19,65.53
2018,3,20,9,15,0.0,84.5,1.5,9.7,84.5,81.75,64.08
2018,3,20,9,30,0.0,83.0,1.8,9.8,83.0,80.3,62.67
2018,3,20,9,45,0.0,107.0,2.1,9.9,107.0,103.9,82.27
2018,3,20,10,0,0.0,131.0,2.4,10.0,131.0,127.81,101.9
2018,3,20,10,15,0.0,133.5,2.65,10.05,133.5,130.21,103.65
2018,3,20,10,30,0.0,136.0,2.9,10.1,136.0,132.63,105.48
2018,3,20,10,45,0.0,132.0,3.2,10.1,132.0,128.59,102.01
2018,3,20,11,0,0.0,128.0,3.5,10.1,128.0,124.58,98.61
2018,3,20,11,15,0.0,132.0,3.6,10.2,132.0,128.5,101.73
2018,3,20,11,30,0.0,136.0,3.7,10.3,136.0,132.42,104.84
2018,3,20,11,45,0.5,139.5,3.75,10.35,140.0,136.28,107.95
2018,3,20,12,0,1.0,143.0,3.8,10.4,144.0,140.12,111.08
2018,3,20,12,15,0.5,121.5,3.85,10.4,122.0,118.46,93.23
2018,3,20,12,30,0.0,100.0,3.9,10.4,100.0,96.94,75.46
2018,3,20,12,45,0.0,93.5,3.95,10.4,93.5,90.59,70.24
2018,3,20,13,0,0.0,87.0,4.0,10.4,87.0,84.27,65.03
2018,3,20,13,15,0.0,78.5,3.85,10.4,78.5,76.01,58.21
2018,3,20,13,30,0.0,70.0,3.7,10.4,70.0,67.77,51.39
2018,3,20,13,45,0.0,72.0,3.6,10.45,72.0,69.7,53.06
2018,3,20,14,0,0.0,74.0,3.5,10.5,74.0,71.62,54.74
2018,3,20,14,15,0.0,77.5,3.4,10.45,77.5,75.01,57.68
2018,3,20,14,30,0.0,81.0,3.3,10.4,81.0,78.39,60.64
2018,3,20,14,45,0.0,80.5,3.2,10.4,80.5,77.89,60.36
2018,3,20,15,0,0.0,80.0,3.1,10.4,80.0,77.4,60.1
2018,3,20,15,15,0.0,83.0,3.1,10.4,83.0,80.29,62.71
2018,3,20,15,30,0.0,86.0,3.1,10.4,86.0,83.19,65.36
2018,3,20,15,45,0.0,82.5,2.95,10.15,82.5,79.79,62.74
2018,3,20,16,0,0.0,79.0,2.8,9.9,79.0,76.4,60.1
2018,3,20,16,15,0.0,76.5,2.85,9.8,76.5,73.93,58.2
2018,3,20,16,30,0.0,74.0,2.9,9.7,74.0,71.39,56.19
2018,3,20,16,45,0.0,62.5,2.95,9.6,62.5,60.39,46.79
2018,3,20,17,0,0.0,51.0,3.0,9.5,51.0,49.27,37.15
2018,3,20,17,15,0.0,39.5,2.85,9.3,39.5,38.15,27.35
2018,3,20,17,30,0.0,28.0,2.7,9.1,28.0,27.03,18.55
2018,3,20,17,45,3.0,19.0,2.55,8.95,19.0,18.33,10.09
2018,3,20,18,0,6.0,10.0,2.4,8.8,10.0,9.72,0.0
2018,3,20,18,15,3.0,5.0,2.75,8.9,5.0,4.91,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.7,9.6,2.0,1.97,0.0
2018,3,21,6,30,0.0,4.0,1.7,9.9,4.0,3.85,0.0
2018,3,21,6,45,0.0,5.0,1.65,10.2,5.0,4.82,0.0
2018,3,21,7,0,0.0,6.0,1.6,10.5,6.0,5.78,0.0
2018,3,21,7,15,0.0,7.5,1.7,10.8,7.5,7.23,0.59
2018,3,21,7,30,0.0,9.0,1.8,11.1,9.0,8.68,1.88
2018,3,21,7,45,0.0,18.0,1.85,11.45,18.0,17.36,9.42
2018,3,21,8,0,0.0,27.0,1.9,11.8,27.0,26.06,16.89
2018,3,21,8,15,0.0,37.5,2.05,12.05,37.5,36.21,25.53
2018,3,21,8,30,0.0,48.0,2.2,12.3,48.0,46.37,34.08
2018,3,21,8,45,0.0,64.0,2.3,12.55,64.0,61.87,47.04
2018,3,21,9,0,0.0,80.0,2.4,12.8,80.0,77.38,59.86
2018,3,21,9,15,0.0,112.5,2.55,13.15,112.5,109.59,86.39
2018,3,21,9,30,0.0,145.0,2.7,13.5,145.0,142.29,112.89
2018,3,21,9,45,2.0,161.5,2.85,13.8,163.0,160.42,127.31
2018,3,21,10,0,4.0,178.0,3.0,14.1,181.0,178.65,141.72
2018,3,21,10,15,4.5,182.0,3.15,14.45,185.5,182.93,144.73
2018,3,21,10,30,5.0,186.0,3.3,14.8,190.0,187.23,147.81
2018,3,21,10,45,9.0,211.0,3.45,15.2,218.0,215.93,170.46
2018,3,21,11,0,13.0,236.0,3.6,15.6,246.0,244.68,192.89
2018,3,21,11,15,14.0,247.0,3.7,15.85,258.0,256.46,201.8
2018,3,21,11,30,15.0,258.0,3.8,16.1,270.0,268.17,210.68
2018,3,21,11,45,12.5,241.0,3.9,16.35,251.0,248.33,194.76
2018,3,21,12,0,10.0,224.0,4.0,16.6,232.0,228.66,179.04
2018,3,21,12,15,18.5,262.0,3.9,16.65,276.5,273.87,214.74
2018,3,21,12,30,27.0,300.0,3.8,16.7,321.0,324.89,254.38
2018,3,21,12,45,40.5,320.0,3.75,16.7,351.5,355.37,278.17
2018,3,21,13,0,54.0,340.0,3.7,16.7,382.0,384.96,301.18
2018,3,21,13,15,48.0,326.5,3.6,16.7,363.5,363.76,284.74
2018,3,21,13,30,42.0,313.0,3.5,16.7,345.0,342.88,268.71
2018,3,21,13,45,101.0,323.0,3.4,16.7,396.0,394.17,310.05
2018,3,21,14,0,160.0,333.0,3.3,16.7,447.0,444.01,349.29
2018,3,21,14,15,191.5,317.5,3.35,16.7,448.0,441.73,348.36
2018,3,21,14,30,223.0,302.0,3.4,16.7,449.0,436.6,345.24
2018,3,21,14,45,206.0,286.5,3.45,16.75,416.5,399.89,316.79
2018,3,21,15,0,189.0,271.0,3.5,16.8,384.0,364.3,289.03
2018,3,21,15,15,125.0,239.5,3.5,16.8,312.0,291.75,231.74
2018,3,21,15,30,61.0,208.0,3.5,16.8,240.0,225.62,179.18
2018,3,21,15,45,89.0,193.5,3.3,16.35,235.5,218.48,173.66
2018,3,21,16,0,117.0,179.0,3.1,15.9,231.0,207.5,164.29
2018,3,21,16,15,119.5,150.5,3.1,15.55,198.0,174.06,136.55
2018,3,21,16,30,122.0,122.0,3.1,15.2,165.0,140.63,108.35
2018,3,21,16,45,104.0,107.0,3.05,14.9,139.5,115.41,87.58
2018,3,21,17,0,86.0,92.0,3.0,14.6,114.0,92.2,68.85
2018,3,21,17,15,80.0,74.5,2.95,14.35,91.5,69.67,50.81
2018,3,21,17,30,74.0,57.0,2.9,14.1,69.0,48.46,36.91
2018,3,21,17,45,51.5,39.0,2.85,13.9,46.0,33.75,22.92
2018,3,21,18,0,29.0,21.0,2.8,13.7,23.0,18.7,1.07
2018,3,21,18,15,14.5,10.5,2.9,13.6,11.5,10.32,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,11.45,4.0,3.93,0.0
2018,3,22,6,30,0.0,8.0,3.4,11.5,8.0,7.71,0.0
2018,3,22,6,45,0.0,14.5,3.4,11.55,14.5,13.98,5.84
2018,3,22,7,0,0.0,21.0,3.4,11.6,21.0,20.26,11.56
2018,3,22,7,15,0.0,27.5,3.5,11.7,27.5,26.54,17.17
2018,3,22,7,30,0.0,34.0,3.6,11.8,34.0,32.82,22.69
2018,3,22,7,45,0.0,32.0,3.7,11.95,32.0,30.89,21.04
2018,3,22,8,0,0.0,30.0,3.8,12.1,30.0,28.96,19.33
2018,3,22,8,15,0.5,52.0,3.9,12.2,52.0,50.54,37.75
2018,3,22,8,30,1.0,74.0,4.0,12.3,74.0,72.2,56.01
2018,3,22,8,45,0.5,70.0,4.05,12.45,70.0,68.02,52.24
2018,3,22,9,0,0.0,66.0,4.1,12.6,66.0,63.81,48.48
2018,3,22,9,15,3.5,100.0,4.25,12.65,102.0,99.68,78.5
2018,3,22,9,30,7.0,134.0,4.4,12.7,138.0,136.59,108.99
2018,3,22,9,45,12.0,157.0,4.6,12.8,164.5,163.94,131.36
2018,3,22,10,0,17.0,180.0,4.8,12.9,191.0,191.54,153.76
2018,3,22,10,15,47.0,233.5,4.95,12.9,266.5,279.45,225.63
2018,3,22,10,30,77.0,287.0,5.1,12.9,342.0,363.04,292.67
2018,3,22,10,45,233.5,297.5,5.2,12.9,472.5,530.65,428.62
2018,3,22,11,0,390.0,308.0,5.3,12.9,603.0,682.74,548.4
2018,3,22,11,15,634.5,216.0,5.35,12.9,707.5,816.96,655.71
2018,3,22,11,30,879.0,124.0,5.4,12.9,812.0,930.39,738.98
2018,3,22,11,45,890.5,120.5,5.5,12.9,823.5,933.9,741.15
2018,3,22,12,0,902.0,117.0,5.6,12.9,835.0,933.94,741.56
2018,3,22,12,15,869.0,131.5,5.6,12.95,823.0,914.46,727.09
2018,3,22,12,30,836.0,146.0,5.6,13.0,811.0,887.57,707.37
2018,3,22,12,45,889.0,122.0,5.65,13.05,823.0,887.84,708.07
2018,3,22,13,0,942.0,98.0,5.7,13.1,835.0,887.36,708.21
2018,3,22,13,15,941.0,96.0,5.65,13.15,819.5,860.45,688.38
2018,3,22,13,30,940.0,94.0,5.6,13.2,804.0,830.41,666.38
2018,3,22,13,45,937.0,92.0,5.6,13.2,781.0,795.85,641.36
2018,3,22,14,0,934.0,90.0,5.6,13.2,758.0,758.55,614.16
2018,3,22,14,15,926.5,88.5,5.55,13.1,727.5,716.13,582.93
2018,3,22,14,30,919.0,87.0,5.5,13.0,697.0,671.65,547.89
2018,3,22,14,45,908.0,85.5,5.5,12.9,660.0,623.26,508.84
2018,3,22,15,0,897.0,84.0,5.5,12.8,623.0,573.57,467.76
2018,3,22,15,15,880.5,81.5,5.5,12.8,579.0,519.11,421.64
2018,3,22,15,30,864.0,79.0,5.5,12.8,535.0,464.39,374.08
2018,3,22,15,45,844.0,76.5,5.45,12.15,488.5,406.83,323.72
2018,3,22,16,0,824.0,74.0,5.4,11.5,442.0,351.19,273.49
2018,3,22,16,15,796.0,71.5,5.2,10.95,392.5,294.25,221.15
2018,3,22,16,30,768.0,69.0,5.0,10.4,343.0,239.5,170.45
2018,3,22,16,45,724.5,64.0,4.85,9.9,290.5,182.17,119.43
2018,3,22,17,0,681.0,59.0,4.7,9.4,238.0,127.03,73.85
2018,3,22,17,15,602.0,52.5,4.55,8.8,185.0,75.37,39.64
2018,3,22,17,30,523.0,46.0,4.4,8.2,132.0,34.16,25.06
2018,3,22,17,45,374.0,35.5,4.25,7.55,85.5,27.58,18.36
2018,3,22,18,0,225.0,25.0,4.1,6.9,39.0,20.61,4.11
2018,3,22,18,15,112.5,12.5,4.05,6.65,19.5,12.29,0.0
2018,3,22,18,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.5,1.15,3.15,1.0,0.0,0.0
2018,3,23,6,0,16.0,3.0,1.1,3.4,2.0,0.0,0.0
2018,3,23,6,15,148.5,15.0,1.2,4.3,24.5,44.62,0.0
2018,3,23,6,30,281.0,27.0,1.3,5.2,47.0,110.64,53.62
2018,3,23,6,45,404.5,36.5,1.4,6.1,91.5,179.21,133.8
2018,3,23,7,0,528.0,46.0,1.5,7.0,136.0,256.78,203.24
2018,3,23,7,15,602.0,52.0,1.5,7.6,188.0,322.3,262.4
2018,3,23,7,30,676.0,58.0,1.5,8.2,240.0,392.2,323.43
2018,3,23,7,45,724.0,62.5,1.5,8.75,294.0,455.54,377.1
2018,3,23,8,0,772.0,67.0,1.5,9.3,348.0,521.81,430.89
2018,3,23,8,15,804.0,70.0,1.5,9.6,400.0,579.11,476.09
2018,3,23,8,30,836.0,73.0,1.5,9.9,452.0,637.06,520.2
2018,3,23,8,45,859.0,76.0,1.55,10.2,501.5,689.06,557.78
2018,3,23,9,0,882.0,79.0,1.6,10.5,551.0,735.94,589.96
2018,3,23,9,15,827.0,99.5,1.7,10.75,570.0,750.89,599.1
2018,3,23,9,30,772.0,120.0,1.8,11.0,589.0,754.69,600.52
2018,3,23,9,45,669.5,159.5,1.9,11.25,584.0,737.95,587.22
2018,3,23,10,0,567.0,199.0,2.0,11.5,579.0,705.83,561.2
2018,3,23,10,15,508.5,226.5,2.2,11.7,579.0,695.91,552.65
2018,3,23,10,30,450.0,254.0,2.4,11.9,579.0,681.5,540.41
2018,3,23,10,45,565.0,229.0,2.55,12.15,650.0,761.34,601.53
2018,3,23,11,0,680.0,204.0,2.7,12.4,721.0,845.21,662.96
2018,3,23,11,15,780.5,167.0,2.85,12.5,772.0,894.8,697.6
2018,3,23,11,30,881.0,130.0,3.0,12.6,823.0,946.34,733.69
2018,3,23,11,45,776.0,174.0,3.2,12.75,789.0,897.92,699.95
2018,3,23,12,0,671.0,218.0,3.4,12.9,755.0,843.43,662.19
2018,3,23,12,15,510.5,280.0,3.55,12.95,688.5,754.24,594.0
2018,3,23,12,30,350.0,342.0,3.7,13.0,622.0,662.6,522.63
2018,3,23,12,45,309.5,351.5,3.85,13.05,597.0,629.24,497.45
2018,3,23,13,0,269.0,361.0,4.0,13.1,572.0,596.11,471.87
2018,3,23,13,15,295.5,346.0,4.1,13.0,573.5,592.95,471.02
2018,3,23,13,30,322.0,331.0,4.2,12.9,575.0,587.54,468.41
2018,3,23,13,45,402.5,296.5,4.3,12.8,592.0,604.06,483.72
2018,3,23,14,0,483.0,262.0,4.4,12.7,609.0,610.76,491.21
2018,3,23,14,15,590.5,214.5,4.45,12.6,621.0,615.93,497.61
2018,3,23,14,30,698.0,167.0,4.5,12.5,633.0,612.81,496.88
2018,3,23,14,45,799.5,126.5,4.55,12.35,632.0,601.41,488.71
2018,3,23,15,0,901.0,86.0,4.6,12.2,631.0,579.53,471.13
2018,3,23,15,15,884.0,83.5,4.6,12.2,586.5,524.54,424.91
2018,3,23,15,30,867.0,81.0,4.6,12.2,542.0,468.13,376.42
2018,3,23,15,45,844.5,78.0,4.55,11.75,493.5,410.08,325.77
2018,3,23,16,0,822.0,75.0,4.5,11.3,445.0,353.01,274.55
2018,3,23,16,15,791.0,71.0,4.25,10.85,393.0,293.82,220.59
2018,3,23,16,30,760.0,67.0,4.0,10.4,341.0,237.16,168.57
2018,3,23,16,45,714.5,62.0,3.8,10.0,288.0,179.86,117.75
2018,3,23,17,0,669.0,57.0,3.6,9.6,235.0,127.35,74.45
2018,3,23,17,15,595.0,51.0,3.2,8.95,183.5,74.71,38.89
2018,3,23,17,30,521.0,45.0,2.8,8.3,132.0,33.02,24.07
2018,3,23,17,45,395.5,36.0,2.4,7.6,88.5,27.86,18.72
2018,3,23,18,0,270.0,27.0,2.0,6.9,45.0,22.51,6.84
2018,3,23,18,15,142.0,15.0,1.9,6.65,23.5,14.74,0.0
2018,3,23,18,30,14.0,3.0,1.8,6.4,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,6.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,24,5,45,5.5,1.0,1.0,5.3,1.0,0.0,0.0
2018,3,24,6,0,11.0,2.0,1.0,5.3,2.0,0.0,0.0
2018,3,24,6,15,122.5,16.0,1.2,5.9,25.0,40.82,0.0
2018,3,24,6,30,234.0,30.0,1.4,6.5,48.0,104.84,58.13
2018,3,24,6,45,251.5,32.0,1.6,7.1,64.5,127.84,95.71
2018,3,24,7,0,269.0,34.0,1.8,7.7,81.0,149.35,118.38
2018,3,24,7,15,137.5,42.5,1.95,7.95,67.0,107.88,87.19
2018,3,24,7,30,6.0,51.0,2.1,8.2,53.0,52.1,39.85
2018,3,24,7,45,64.0,95.0,2.25,8.45,118.5,131.27,108.74
2018,3,24,8,0,122.0,139.0,2.4,8.7,184.0,221.9,185.89
2018,3,24,8,15,86.5,144.0,2.5,9.0,178.0,209.52,174.52
2018,3,24,8,30,51.0,149.0,2.6,9.3,172.0,187.31,154.84
2018,3,24,8,45,61.0,182.0,2.65,9.6,212.5,231.53,191.16
2018,3,24,9,0,71.0,215.0,2.7,9.9,253.0,276.32,227.13
2018,3,24,9,15,56.5,229.0,2.85,10.1,261.0,281.56,230.12
2018,3,24,9,30,42.0,243.0,3.0,10.3,269.0,285.74,232.32
2018,3,24,9,45,25.0,211.5,3.15,10.5,227.0,237.43,192.27
2018,3,24,10,0,8.0,180.0,3.3,10.7,185.0,183.94,147.82
2018,3,24,10,15,138.5,242.0,3.5,10.85,342.0,376.08,306.93
2018,3,24,10,30,269.0,304.0,3.7,11.0,499.0,568.6,458.5
2018,3,24,10,45,311.0,317.0,3.85,11.15,549.5,622.09,498.62
2018,3,24,11,0,353.0,330.0,4.0,11.3,600.0,675.09,538.66
2018,3,24,11,15,381.0,320.0,4.15,11.35,617.0,689.72,550.29
2018,3,24,11,30,409.0,310.0,4.3,11.4,634.0,710.91,567.08
2018,3,24,11,45,696.0,202.0,4.45,11.45,759.0,857.27,683.16
2018,3,24,12,0,983.0,94.0,4.6,11.5,884.0,987.18,776.86
2018,3,24,12,15,982.5,94.5,4.75,11.45,884.0,976.42,769.59
2018,3,24,12,30,982.0,95.0,4.9,11.4,884.0,961.99,760.73
2018,3,24,12,45,979.0,95.5,5.05,11.35,875.5,941.81,747.72
2018,3,24,13,0,976.0,96.0,5.2,11.3,867.0,918.21,732.18
2018,3,24,13,15,902.5,124.0,5.3,11.2,825.5,862.26,692.41
2018,3,24,13,30,829.0,152.0,5.4,11.1,784.0,809.25,654.44
2018,3,24,13,45,663.5,208.0,5.45,11.0,704.0,714.38,580.89
2018,3,24,14,0,498.0,264.0,5.5,10.9,624.0,624.35,508.19
2018,3,24,14,15,475.5,258.0,5.5,10.7,590.0,581.71,475.11
2018,3,24,14,30,453.0,252.0,5.5,10.5,556.0,539.52,441.74
2018,3,24,14,45,652.5,178.0,5.5,10.3,589.0,565.52,465.17
2018,3,24,15,0,852.0,104.0,5.5,10.1,622.0,571.66,470.75
2018,3,24,15,15,872.5,91.0,5.5,10.1,589.0,526.95,432.19
2018,3,24,15,30,893.0,78.0,5.5,10.1,556.0,479.83,390.37
2018,3,24,15,45,870.0,75.5,5.3,9.6,506.5,420.95,338.08
2018,3,24,16,0,847.0,73.0,5.1,9.1,457.0,361.23,283.86
2018,3,24,16,15,814.5,69.5,4.75,8.75,404.0,300.65,227.9
2018,3,24,16,30,782.0,66.0,4.4,8.4,351.0,242.74,174.08
2018,3,24,16,45,735.5,62.0,4.1,8.05,297.0,184.86,122.13
2018,3,24,17,0,689.0,58.0,3.8,7.7,243.0,131.89,77.95
2018,3,24,17,15,615.5,51.5,3.4,7.1,190.0,77.49,40.53
2018,3,24,17,30,542.0,45.0,3.0,6.5,137.0,33.9,25.08
2018,3,24,17,45,416.5,36.5,2.6,5.9,92.5,28.13,19.19
2018,3,24,18,0,291.0,28.0,2.2,5.3,48.0,23.33,8.86
2018,3,24,18,15,154.0,15.5,2.15,5.15,25.0,15.24,0.0
2018,3,24,18,30,17.0,3.0,2.1,5.0,2.0,0.0,0.0
2018,3,24,18,45,8.5,1.5,2.0,4.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
