Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,2.95,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.5,1.2,4.05,27.5,44.22,0.0
2018,3,25,6,30,246.0,32.0,1.3,4.9,52.0,112.27,68.49
2018,3,25,6,45,365.0,42.5,1.4,5.7,96.0,175.97,134.04
2018,3,25,7,0,484.0,53.0,1.5,6.5,140.0,252.11,201.7
2018,3,25,7,15,559.0,60.0,1.65,6.95,192.0,317.72,260.85
2018,3,25,7,30,634.0,67.0,1.8,7.4,244.0,389.98,324.07
2018,3,25,7,45,683.5,72.5,1.9,7.8,298.0,453.34,378.25
2018,3,25,8,0,733.0,78.0,2.0,8.2,352.0,519.92,433.19
2018,3,25,8,15,766.0,82.0,2.0,8.5,404.0,575.21,477.28
2018,3,25,8,30,799.0,86.0,2.0,8.8,456.0,633.58,522.27
2018,3,25,8,45,780.5,99.5,2.05,9.1,492.0,666.95,546.53
2018,3,25,9,0,762.0,113.0,2.1,9.4,528.0,699.32,568.81
2018,3,25,9,15,810.5,108.5,2.1,9.6,581.0,753.95,607.12
2018,3,25,9,30,859.0,104.0,2.1,9.8,634.0,811.68,646.72
2018,3,25,9,45,896.0,96.5,2.15,10.0,678.5,851.32,673.09
2018,3,25,10,0,933.0,89.0,2.2,10.2,723.0,894.59,701.98
2018,3,25,10,15,942.0,90.5,2.3,10.35,754.5,921.9,720.04
2018,3,25,10,30,951.0,92.0,2.4,10.5,786.0,946.08,736.11
2018,3,25,10,45,957.5,92.5,2.45,10.65,810.5,963.62,747.15
2018,3,25,11,0,964.0,93.0,2.5,10.8,835.0,977.67,755.95
2018,3,25,11,15,968.5,93.5,2.55,10.95,851.5,986.32,761.18
2018,3,25,11,30,973.0,94.0,2.6,11.1,868.0,991.27,764.07
2018,3,25,11,45,975.5,93.5,2.7,11.2,876.0,989.6,763.21
2018,3,25,12,0,978.0,93.0,2.8,11.3,884.0,984.18,759.95
2018,3,25,12,15,979.0,92.5,2.85,11.35,884.0,973.68,753.0
2018,3,25,12,30,980.0,92.0,2.9,11.4,884.0,959.51,743.65
2018,3,25,12,45,980.0,91.0,2.9,11.5,876.0,940.31,730.36
2018,3,25,13,0,980.0,90.0,2.9,11.6,868.0,917.6,714.72
2018,3,25,13,15,778.0,135.5,2.9,11.6,745.5,777.81,615.4
2018,3,25,13,30,576.0,181.0,2.9,11.6,623.0,643.24,515.76
2018,3,25,13,45,305.0,202.5,2.9,11.6,436.0,438.54,355.09
2018,3,25,14,0,34.0,224.0,2.9,11.6,249.0,243.91,195.12
2018,3,25,14,15,18.0,175.5,2.85,11.55,188.5,183.58,146.84
2018,3,25,14,30,2.0,127.0,2.8,11.5,128.0,124.21,98.19
2018,3,25,14,45,2.0,126.0,2.75,11.45,127.0,123.08,97.56
2018,3,25,15,0,2.0,125.0,2.7,11.4,126.0,121.92,96.85
2018,3,25,15,15,27.5,126.0,2.7,11.4,141.0,135.56,108.68
2018,3,25,15,30,53.0,127.0,2.7,11.4,156.0,146.25,117.69
2018,3,25,15,45,357.5,115.0,2.55,11.2,280.5,251.9,202.51
2018,3,25,16,0,662.0,103.0,2.4,11.0,405.0,325.51,254.19
2018,3,25,16,15,722.0,83.0,2.1,10.65,377.5,286.15,215.17
2018,3,25,16,30,782.0,63.0,1.8,10.3,350.0,241.32,170.62
2018,3,25,16,45,734.0,57.5,1.55,9.9,294.5,181.69,118.12
2018,3,25,17,0,686.0,52.0,1.3,9.5,239.0,127.1,73.14
2018,3,25,17,15,623.0,47.5,1.25,8.75,189.5,77.84,39.9
2018,3,25,17,30,560.0,43.0,1.2,8.0,140.0,33.16,24.32
2018,3,25,17,45,441.0,35.0,1.2,7.25,95.0,26.49,17.75
2018,3,25,18,0,322.0,27.0,1.2,6.5,50.0,22.01,9.11
2018,3,25,18,15,172.0,15.0,1.2,6.25,26.0,14.74,0.0
2018,3,25,18,30,22.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,3,25,18,45,11.0,1.5,1.25,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,0.95,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,1.2,6.0,0.0,0.0
2018,3,26,6,15,235.0,17.5,2.55,2.0,34.5,67.12,0.0
2018,3,26,6,30,409.0,28.0,2.8,2.8,63.0,153.04,99.15
2018,3,26,6,45,518.0,35.0,3.0,3.6,110.5,216.06,166.4
2018,3,26,7,0,627.0,42.0,3.2,4.4,158.0,293.32,237.56
2018,3,26,7,15,688.5,47.0,3.45,5.2,212.0,358.58,298.21
2018,3,26,7,30,750.0,52.0,3.7,6.0,266.0,428.9,361.19
2018,3,26,7,45,789.0,56.0,3.9,6.8,320.0,490.8,415.1
2018,3,26,8,0,828.0,60.0,4.1,7.6,374.0,554.69,468.77
2018,3,26,8,15,854.0,63.5,4.2,8.25,426.5,607.86,512.13
2018,3,26,8,30,880.0,67.0,4.3,8.9,479.0,664.47,556.5
2018,3,26,8,45,897.5,69.5,4.4,9.55,527.0,713.65,591.96
2018,3,26,9,0,915.0,72.0,4.5,10.2,575.0,761.53,625.82
2018,3,26,9,15,929.5,74.0,4.55,10.75,619.0,804.92,655.7
2018,3,26,9,30,944.0,76.0,4.6,11.3,663.0,846.22,683.63
2018,3,26,9,45,955.0,77.0,4.6,11.8,701.0,881.14,706.32
2018,3,26,10,0,966.0,78.0,4.6,12.3,739.0,913.29,726.81
2018,3,26,10,15,972.5,79.5,4.6,12.7,769.5,939.11,742.87
2018,3,26,10,30,979.0,81.0,4.6,13.1,800.0,961.59,756.53
2018,3,26,10,45,983.5,82.0,4.6,13.45,823.5,978.24,766.23
2018,3,26,11,0,988.0,83.0,4.6,13.8,847.0,991.27,773.47
2018,3,26,11,15,992.5,82.5,4.55,14.05,863.0,998.94,776.9
2018,3,26,11,30,997.0,82.0,4.5,14.3,879.0,1002.84,777.86
2018,3,26,11,45,999.5,81.0,4.5,14.55,886.5,1000.57,775.13
2018,3,26,12,0,1002.0,80.0,4.5,14.8,894.0,994.46,769.92
2018,3,26,12,15,997.5,82.5,4.45,14.95,892.5,982.02,760.3
2018,3,26,12,30,993.0,85.0,4.4,15.1,891.0,965.93,748.3
2018,3,26,12,45,985.5,88.0,4.35,15.25,881.0,944.22,732.52
2018,3,26,13,0,978.0,91.0,4.3,15.4,871.0,919.21,714.54
2018,3,26,13,15,972.0,91.0,4.25,15.45,853.0,889.2,693.44
2018,3,26,13,30,966.0,91.0,4.2,15.5,835.0,856.19,670.28
2018,3,26,13,45,957.5,91.0,4.2,15.55,809.5,818.48,643.89
2018,3,26,14,0,949.0,91.0,4.2,15.6,784.0,778.32,615.58
2018,3,26,14,15,939.0,90.0,4.15,15.55,751.5,733.88,583.94
2018,3,26,14,30,929.0,89.0,4.1,15.5,719.0,687.55,549.13
2018,3,26,14,45,915.5,87.0,4.05,15.45,679.5,636.49,509.18
2018,3,26,15,0,902.0,85.0,4.0,15.4,640.0,584.35,467.42
2018,3,26,15,15,885.5,83.0,4.0,15.4,596.0,529.89,422.74
2018,3,26,15,30,869.0,81.0,4.0,15.4,552.0,475.18,376.56
2018,3,26,15,45,845.5,78.5,3.65,15.05,503.0,415.62,325.35
2018,3,26,16,0,822.0,76.0,3.3,14.7,454.0,358.46,274.79
2018,3,26,16,15,790.0,72.5,2.95,14.1,402.0,299.25,222.08
2018,3,26,16,30,758.0,69.0,2.6,13.5,350.0,242.69,171.2
2018,3,26,16,45,713.0,64.0,2.25,12.9,296.5,185.33,121.06
2018,3,26,17,0,668.0,59.0,1.9,12.3,243.0,130.39,75.96
2018,3,26,17,15,559.0,55.0,1.95,11.45,186.5,79.23,42.57
2018,3,26,17,30,450.0,51.0,2.0,10.6,130.0,40.83,30.89
2018,3,26,17,45,332.0,39.5,2.0,9.75,87.0,30.58,21.16
2018,3,26,18,0,214.0,28.0,2.0,8.9,44.0,21.94,9.79
2018,3,26,18,15,117.0,15.5,2.0,8.7,23.0,15.24,0.0
2018,3,26,18,30,20.0,3.0,2.0,8.5,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,3.5,2.0,4.7,3.0,0.0,0.0
2018,3,27,6,0,53.0,7.0,2.0,5.0,6.0,0.0,0.0
2018,3,27,6,15,211.0,18.5,2.2,5.9,34.5,63.8,0.0
2018,3,27,6,30,369.0,30.0,2.4,6.8,63.0,146.26,97.29
2018,3,27,6,45,476.0,38.0,2.6,7.75,110.0,210.43,160.9
2018,3,27,7,0,583.0,46.0,2.8,8.7,157.0,285.8,228.69
2018,3,27,7,15,645.5,51.5,2.85,9.4,209.5,347.61,284.94
2018,3,27,7,30,708.0,57.0,2.9,10.1,262.0,417.1,345.6
2018,3,27,7,45,735.0,63.0,3.0,10.8,312.0,473.02,393.29
2018,3,27,8,0,762.0,69.0,3.1,11.5,362.0,529.87,439.86
2018,3,27,8,15,770.0,78.0,3.25,12.1,408.5,578.86,478.71
2018,3,27,8,30,778.0,87.0,3.4,12.7,455.0,626.47,515.22
2018,3,27,8,45,697.0,119.0,3.55,13.3,473.5,638.07,521.44
2018,3,27,9,0,616.0,151.0,3.7,13.9,492.0,638.27,518.63
2018,3,27,9,15,710.0,134.0,3.7,14.35,556.5,712.77,574.64
2018,3,27,9,30,804.0,117.0,3.7,14.8,621.0,787.49,627.14
2018,3,27,9,45,865.0,102.5,3.65,15.25,673.5,843.01,664.27
2018,3,27,10,0,926.0,88.0,3.6,15.7,726.0,893.38,697.12
2018,3,27,10,15,935.0,89.0,3.6,16.1,757.0,919.92,713.17
2018,3,27,10,30,944.0,90.0,3.6,16.5,788.0,943.35,727.18
2018,3,27,10,45,944.0,93.5,3.55,16.9,809.5,958.13,734.88
2018,3,27,11,0,944.0,97.0,3.5,17.3,831.0,969.3,740.21
2018,3,27,11,15,834.5,152.0,3.5,17.55,810.5,937.12,716.6
2018,3,27,11,30,725.0,207.0,3.5,17.8,790.0,898.08,688.63
2018,3,27,11,45,687.5,229.0,3.5,18.1,786.0,882.88,677.24
2018,3,27,12,0,650.0,251.0,3.5,18.4,782.0,864.78,662.55
2018,3,27,12,15,657.5,247.0,3.5,18.6,783.5,858.43,657.82
2018,3,27,12,30,665.0,243.0,3.5,18.8,785.0,849.35,651.12
2018,3,27,12,45,717.0,214.0,3.45,18.95,793.0,850.64,652.68
2018,3,27,13,0,769.0,185.0,3.4,19.1,801.0,847.16,649.92
2018,3,27,13,15,819.5,156.0,3.3,19.25,800.5,835.9,641.58
2018,3,27,13,30,870.0,127.0,3.2,19.4,800.0,821.45,631.17
2018,3,27,13,45,911.0,103.5,3.1,19.55,789.5,797.93,614.48
2018,3,27,14,0,952.0,80.0,3.0,19.7,779.0,771.25,595.68
2018,3,27,14,15,907.0,93.5,2.9,19.8,736.5,717.34,557.48
2018,3,27,14,30,862.0,107.0,2.8,19.9,694.0,664.42,517.69
2018,3,27,14,45,889.0,90.5,2.7,20.0,667.0,625.78,488.21
2018,3,27,15,0,916.0,74.0,2.6,20.1,640.0,582.98,454.6
2018,3,27,15,15,901.0,71.5,2.6,20.1,596.0,528.16,411.04
2018,3,27,15,30,886.0,69.0,2.6,20.1,552.0,472.93,365.87
2018,3,27,15,45,865.0,67.0,2.2,19.9,504.0,415.62,317.17
2018,3,27,16,0,844.0,65.0,1.8,19.7,456.0,359.06,267.93
2018,3,27,16,15,812.0,63.0,1.65,19.1,404.0,298.14,215.4
2018,3,27,16,30,780.0,61.0,1.5,18.5,352.0,241.75,165.91
2018,3,27,16,45,688.5,63.5,1.3,17.9,292.0,181.66,116.48
2018,3,27,17,0,597.0,66.0,1.1,17.3,232.0,129.07,76.26
2018,3,27,17,15,463.0,61.0,1.15,16.35,173.5,79.34,44.84
2018,3,27,17,30,329.0,56.0,1.2,15.4,115.0,44.7,33.7
2018,3,27,17,45,247.5,42.5,1.25,14.45,78.5,32.41,22.37
2018,3,27,18,0,166.0,29.0,1.3,13.5,42.0,22.68,10.77
2018,3,27,18,15,95.5,16.5,1.3,13.2,22.5,16.22,0.0
2018,3,27,18,30,25.0,4.0,1.3,12.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,6.85,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.1,6.0,5.9,0.0
2018,3,28,6,15,212.5,18.0,2.0,7.85,35.5,71.88,0.0
2018,3,28,6,30,369.0,30.0,2.3,8.6,65.0,147.73,100.41
2018,3,28,6,45,471.0,38.5,2.55,9.3,112.0,211.13,161.42
2018,3,28,7,0,573.0,47.0,2.8,10.0,159.0,285.3,227.96
2018,3,28,7,15,635.0,52.5,2.8,10.6,211.0,346.62,283.38
2018,3,28,7,30,697.0,58.0,2.8,11.2,263.0,415.54,343.17
2018,3,28,7,45,738.0,62.0,2.8,11.8,316.0,476.23,394.26
2018,3,28,8,0,779.0,66.0,2.8,12.4,369.0,539.15,445.17
2018,3,28,8,15,807.0,69.5,2.8,12.95,420.5,595.16,488.91
2018,3,28,8,30,835.0,73.0,2.8,13.5,472.0,651.45,531.37
2018,3,28,8,45,855.5,75.5,2.75,14.1,520.0,697.06,562.27
2018,3,28,9,0,876.0,78.0,2.7,14.7,568.0,745.62,594.68
2018,3,28,9,15,894.5,79.0,2.65,15.15,612.0,789.62,623.37
2018,3,28,9,30,913.0,80.0,2.6,15.6,656.0,831.9,650.31
2018,3,28,9,45,928.0,79.0,2.55,16.05,694.0,866.98,671.74
2018,3,28,10,0,943.0,78.0,2.5,16.5,732.0,899.61,691.22
2018,3,28,10,15,951.5,79.5,2.5,16.95,763.5,926.61,707.09
2018,3,28,10,30,960.0,81.0,2.5,17.4,795.0,950.43,720.77
2018,3,28,10,45,965.5,82.0,2.5,17.85,818.5,967.63,729.99
2018,3,28,11,0,971.0,83.0,2.5,18.3,842.0,981.29,736.95
2018,3,28,11,15,975.0,83.5,2.55,18.65,858.5,989.38,741.1
2018,3,28,11,30,979.0,84.0,2.6,19.0,875.0,993.76,742.95
2018,3,28,11,45,981.0,84.5,2.7,19.35,883.0,992.55,741.73
2018,3,28,12,0,983.0,85.0,2.8,19.7,891.0,987.57,738.16
2018,3,28,12,15,982.5,84.5,2.85,20.0,890.0,975.53,729.71
2018,3,28,12,30,982.0,84.0,2.9,20.3,889.0,959.83,718.98
2018,3,28,12,45,980.0,84.0,2.9,20.55,880.0,939.78,705.16
2018,3,28,13,0,978.0,84.0,2.9,20.8,871.0,916.28,689.13
2018,3,28,13,15,974.0,83.5,2.9,20.95,854.0,887.29,669.68
2018,3,28,13,30,970.0,83.0,2.9,21.1,837.0,855.21,648.14
2018,3,28,13,45,964.0,82.0,2.85,21.3,812.0,818.17,622.67
2018,3,28,14,0,958.0,81.0,2.8,21.5,787.0,778.51,595.31
2018,3,28,14,15,949.5,79.0,2.75,21.6,754.5,733.7,564.38
2018,3,28,14,30,941.0,77.0,2.7,21.7,722.0,686.88,531.02
2018,3,28,14,45,930.0,76.0,2.6,21.75,684.0,637.78,493.66
2018,3,28,15,0,919.0,75.0,2.5,21.8,646.0,587.34,454.42
2018,3,28,15,15,904.5,72.5,2.5,21.8,602.0,532.57,411.36
2018,3,28,15,30,890.0,70.0,2.5,21.8,558.0,477.34,366.61
2018,3,28,15,45,870.0,67.5,2.2,21.65,509.5,419.69,318.2
2018,3,28,16,0,850.0,65.0,1.9,21.5,461.0,362.69,269.1
2018,3,28,16,15,823.5,62.0,1.75,20.85,410.0,304.22,218.71
2018,3,28,16,30,797.0,59.0,1.6,20.2,359.0,245.35,167.37
2018,3,28,16,45,758.0,55.0,1.4,19.6,306.0,187.69,117.94
2018,3,28,17,0,719.0,51.0,1.2,19.0,253.0,134.0,74.54
2018,3,28,17,15,581.5,51.0,1.25,18.0,192.5,79.18,40.01
2018,3,28,17,30,444.0,51.0,1.3,17.0,132.0,42.3,26.6
2018,3,28,17,45,339.0,40.0,1.4,16.0,90.0,30.62,20.73
2018,3,28,18,0,234.0,29.0,1.5,15.0,48.0,23.36,11.76
2018,3,28,18,15,124.0,15.5,1.5,14.65,25.0,15.24,0.0
2018,3,28,18,30,14.0,2.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,7.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,8.7,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,9.0,8.0,18.14,0.0
2018,3,29,6,15,168.5,20.5,1.9,9.85,34.5,66.12,0.0
2018,3,29,6,30,277.0,33.0,2.2,10.7,61.0,126.46,87.42
2018,3,29,6,45,355.0,44.0,2.45,11.5,101.5,180.13,137.74
2018,3,29,7,0,433.0,55.0,2.7,12.3,142.0,242.07,192.9
2018,3,29,7,15,449.5,69.5,2.75,12.85,183.0,288.42,234.98
2018,3,29,7,30,466.0,84.0,2.8,13.4,224.0,333.09,274.14
2018,3,29,7,45,438.0,108.0,2.85,14.0,259.0,367.72,303.2
2018,3,29,8,0,410.0,132.0,2.9,14.6,294.0,398.4,327.61
2018,3,29,8,15,524.5,126.5,2.85,15.15,362.0,482.28,394.85
2018,3,29,8,30,639.0,121.0,2.8,15.7,430.0,578.79,469.46
2018,3,29,8,45,711.5,114.5,2.75,16.3,490.0,648.07,520.82
2018,3,29,9,0,784.0,108.0,2.7,16.9,550.0,717.85,569.69
2018,3,29,9,15,853.0,94.5,2.6,17.4,608.5,782.3,612.6
2018,3,29,9,30,922.0,81.0,2.5,17.9,667.0,843.26,651.84
2018,3,29,9,45,935.5,81.0,2.4,18.45,705.0,878.43,672.09
2018,3,29,10,0,949.0,81.0,2.3,19.0,743.0,911.02,690.42
2018,3,29,10,15,948.0,86.5,2.3,19.4,771.5,934.17,703.49
2018,3,29,10,30,947.0,92.0,2.3,19.8,800.0,953.73,714.24
2018,3,29,10,45,952.0,93.5,2.3,20.2,823.5,970.73,723.34
2018,3,29,11,0,957.0,95.0,2.3,20.6,847.0,984.22,730.2
2018,3,29,11,15,969.0,91.5,2.35,20.95,865.5,995.15,736.17
2018,3,29,11,30,981.0,88.0,2.4,21.3,884.0,1002.46,739.91
2018,3,29,11,45,965.5,97.0,2.45,21.6,886.5,994.17,733.74
2018,3,29,12,0,950.0,106.0,2.5,21.9,889.0,982.17,725.41
2018,3,29,12,15,968.5,97.0,2.5,22.15,894.5,978.46,722.35
2018,3,29,12,30,987.0,88.0,2.5,22.4,900.0,970.73,716.7
2018,3,29,12,45,939.5,110.0,2.5,22.65,876.5,933.82,691.91
2018,3,29,13,0,892.0,132.0,2.5,22.9,853.0,894.79,665.89
2018,3,29,13,15,847.5,148.5,2.45,23.05,822.5,854.65,638.88
2018,3,29,13,30,803.0,165.0,2.4,23.2,792.0,810.13,608.76
2018,3,29,13,45,758.0,175.0,2.4,23.35,752.5,759.68,574.42
2018,3,29,14,0,713.0,185.0,2.4,23.5,713.0,708.31,537.6
2018,3,29,14,15,711.0,176.0,2.35,23.5,684.0,668.79,509.57
2018,3,29,14,30,709.0,167.0,2.3,23.5,655.0,627.53,479.66
2018,3,29,14,45,599.5,189.0,2.3,23.55,586.0,549.81,421.46
2018,3,29,15,0,490.0,211.0,2.3,23.6,517.0,478.9,367.61
2018,3,29,15,15,636.5,154.5,2.3,23.6,523.5,474.8,364.59
2018,3,29,15,30,783.0,98.0,2.3,23.6,530.0,455.45,347.78
2018,3,29,15,45,819.0,83.5,2.1,23.2,500.0,414.1,312.45
2018,3,29,16,0,855.0,69.0,1.9,22.8,470.0,369.75,273.2
2018,3,29,16,15,830.0,65.5,1.75,22.1,419.0,308.73,221.13
2018,3,29,16,30,805.0,62.0,1.6,21.4,368.0,251.49,171.32
2018,3,29,16,45,761.5,58.5,1.45,20.65,313.5,192.92,121.63
2018,3,29,17,0,718.0,55.0,1.3,19.9,259.0,138.86,78.26
2018,3,29,17,15,647.0,50.0,1.35,18.9,205.5,86.29,43.14
2018,3,29,17,30,576.0,45.0,1.4,17.9,152.0,39.18,22.22
2018,3,29,17,45,468.0,37.5,1.45,16.85,106.0,28.08,18.53
2018,3,29,18,0,360.0,30.0,1.5,15.8,60.0,24.19,12.82
2018,3,29,18,15,203.5,18.0,1.5,15.4,32.5,17.69,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.0,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,14.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,1.05,10.2,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,1.0,10.4,8.0,13.28,0.0
2018,3,30,6,15,111.5,22.5,1.05,11.15,32.5,56.73,1.25
2018,3,30,6,30,192.0,37.0,1.1,11.9,57.0,107.68,75.63
2018,3,30,6,45,259.0,51.5,1.1,12.65,95.0,156.38,119.64
2018,3,30,7,0,326.0,66.0,1.1,13.4,133.0,212.43,168.45
2018,3,30,7,15,377.0,79.5,1.1,13.85,178.0,267.0,215.59
2018,3,30,7,30,428.0,93.0,1.1,14.3,223.0,326.26,265.18
2018,3,30,7,45,445.5,108.5,1.1,14.75,266.0,373.84,303.83
2018,3,30,8,0,463.0,124.0,1.1,15.2,309.0,422.07,341.61
2018,3,30,8,15,504.0,133.5,1.05,15.85,359.0,478.91,384.45
2018,3,30,8,30,545.0,143.0,1.0,16.5,409.0,537.94,427.33
2018,3,30,8,45,571.5,152.0,1.0,17.1,455.0,591.21,464.73
2018,3,30,9,0,598.0,161.0,1.0,17.7,501.0,641.55,499.07
2018,3,30,9,15,445.5,219.0,1.0,18.2,483.0,601.26,464.49
2018,3,30,9,30,293.0,277.0,1.0,18.7,465.0,544.65,418.63
2018,3,30,9,45,332.0,286.5,1.0,19.25,510.5,594.39,453.87
2018,3,30,10,0,371.0,296.0,1.0,19.8,556.0,644.84,487.83
2018,3,30,10,15,415.5,293.5,1.0,20.2,596.5,695.67,521.84
2018,3,30,10,30,460.0,291.0,1.0,20.6,637.0,738.45,549.93
2018,3,30,10,45,327.5,334.5,1.05,21.0,584.5,660.18,491.69
2018,3,30,11,0,195.0,378.0,1.1,21.4,532.0,577.39,430.32
2018,3,30,11,15,235.0,385.0,1.15,21.75,574.0,620.92,461.78
2018,3,30,11,30,275.0,392.0,1.2,22.1,616.0,671.73,496.47
2018,3,30,11,45,283.5,393.5,1.25,22.45,626.5,677.94,499.93
2018,3,30,12,0,292.0,395.0,1.3,22.8,637.0,682.85,502.99
2018,3,30,12,15,314.0,388.5,1.3,22.95,648.5,690.25,508.24
2018,3,30,12,30,336.0,382.0,1.3,23.1,660.0,695.92,512.31
2018,3,30,12,45,391.5,356.5,1.3,23.3,677.0,709.35,522.71
2018,3,30,13,0,447.0,331.0,1.3,23.5,694.0,724.13,533.71
2018,3,30,13,15,445.5,324.0,1.35,23.5,679.5,701.62,518.95
2018,3,30,13,30,444.0,317.0,1.4,23.5,665.0,677.7,503.42
2018,3,30,13,45,378.5,327.5,1.4,23.55,618.0,617.83,460.94
2018,3,30,14,0,313.0,338.0,1.4,23.6,571.0,564.56,422.72
2018,3,30,14,15,376.0,302.5,1.4,23.55,571.0,558.77,420.75
2018,3,30,14,30,439.0,267.0,1.4,23.5,571.0,549.2,415.24
2018,3,30,14,45,413.0,260.0,1.4,23.45,533.5,504.82,382.9
2018,3,30,15,0,387.0,253.0,1.4,23.4,496.0,461.04,350.73
2018,3,30,15,15,339.0,243.5,1.4,23.4,445.5,406.47,309.9
2018,3,30,15,30,291.0,234.0,1.4,23.4,395.0,355.95,271.59
2018,3,30,15,45,333.5,203.5,1.3,23.1,373.0,327.63,249.26
2018,3,30,16,0,376.0,173.0,1.2,22.8,351.0,294.71,222.05
2018,3,30,16,15,328.5,159.0,1.1,22.35,302.0,244.83,182.51
2018,3,30,16,30,281.0,145.0,1.0,21.9,253.0,199.91,146.91
2018,3,30,16,45,295.5,121.5,0.95,21.5,220.0,163.59,116.12
2018,3,30,17,0,310.0,98.0,0.9,21.1,187.0,123.28,82.54
2018,3,30,17,15,304.0,79.5,0.95,20.45,152.0,86.34,54.89
2018,3,30,17,30,298.0,61.0,1.0,19.8,117.0,50.29,33.09
2018,3,30,17,45,231.0,46.5,1.05,19.2,81.5,35.38,24.59
2018,3,30,18,0,164.0,32.0,1.1,18.6,46.0,24.95,13.62
2018,3,30,18,15,95.0,18.0,1.15,17.95,25.0,17.69,0.0
2018,3,30,18,30,26.0,4.0,1.2,17.3,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.25,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.5,1.7,9.1,3.5,0.0,0.0
2018,3,31,6,0,21.0,7.0,1.8,9.5,7.0,10.62,0.0
2018,3,31,6,15,126.0,23.0,2.05,10.1,36.0,61.69,14.01
2018,3,31,6,30,231.0,39.0,2.3,10.7,65.0,121.7,87.23
2018,3,31,6,45,254.5,55.0,2.55,11.3,97.5,159.75,123.87
2018,3,31,7,0,278.0,71.0,2.8,11.9,130.0,200.3,161.07
2018,3,31,7,15,232.5,92.5,2.7,12.4,151.0,212.28,173.71
2018,3,31,7,30,187.0,114.0,2.6,12.9,172.0,224.86,185.16
2018,3,31,7,45,239.5,134.5,2.5,13.4,222.5,284.96,235.2
2018,3,31,8,0,292.0,155.0,2.4,13.9,273.0,349.48,287.46
2018,3,31,8,15,325.0,171.5,2.45,14.5,318.5,400.98,327.99
2018,3,31,8,30,358.0,188.0,2.5,15.1,364.0,454.47,369.13
2018,3,31,8,45,332.5,214.0,2.5,15.65,390.0,478.2,385.14
2018,3,31,9,0,307.0,240.0,2.5,16.2,416.0,498.86,398.48
2018,3,31,9,15,328.5,255.5,2.55,16.75,456.5,541.98,429.81
2018,3,31,9,30,350.0,271.0,2.6,17.3,497.0,585.3,460.58
2018,3,31,9,45,321.5,295.5,2.65,17.8,512.0,596.23,465.83
2018,3,31,10,0,293.0,320.0,2.7,18.3,527.0,604.41,469.19
2018,3,31,10,15,340.0,322.0,2.7,18.75,572.0,652.44,503.72
2018,3,31,10,30,387.0,324.0,2.7,19.2,617.0,700.83,537.68
2018,3,31,10,45,431.0,318.0,2.7,19.7,653.0,745.68,568.42
2018,3,31,11,0,475.0,312.0,2.7,20.2,689.0,781.95,592.94
2018,3,31,11,15,528.5,299.0,2.75,20.45,726.0,818.24,618.53
2018,3,31,11,30,582.0,286.0,2.8,20.7,763.0,852.65,642.61
2018,3,31,11,45,613.0,274.5,2.85,21.0,781.0,866.79,652.14
2018,3,31,12,0,644.0,263.0,2.9,21.3,799.0,877.22,659.34
2018,3,31,12,15,735.0,218.0,2.95,21.45,829.0,904.69,679.38
2018,3,31,12,30,826.0,173.0,3.0,21.6,859.0,923.76,692.11
2018,3,31,12,45,804.5,180.5,3.0,21.75,843.0,895.89,672.88
2018,3,31,13,0,783.0,188.0,3.0,21.9,827.0,868.29,654.24
2018,3,31,13,15,797.5,176.0,3.05,21.85,815.5,844.3,638.88
2018,3,31,13,30,812.0,164.0,3.1,21.8,804.0,819.34,622.77
2018,3,31,13,45,813.5,156.5,3.15,21.8,781.0,785.44,600.22
2018,3,31,14,0,815.0,149.0,3.2,21.8,758.0,748.96,575.72
2018,3,31,14,15,766.0,158.0,3.2,21.6,711.5,691.49,534.09
2018,3,31,14,30,717.0,167.0,3.2,21.4,665.0,635.11,492.55
2018,3,31,14,45,742.0,145.0,3.25,21.15,636.0,595.61,464.04
2018,3,31,15,0,767.0,123.0,3.3,20.9,607.0,553.2,432.17
2018,3,31,15,15,773.0,110.0,3.3,20.9,569.0,505.27,394.2
2018,3,31,15,30,779.0,97.0,3.3,20.9,531.0,455.28,353.41
2018,3,31,15,45,750.0,97.0,3.3,20.0,485.5,401.48,309.46
2018,3,31,16,0,721.0,97.0,3.3,19.1,440.0,347.66,264.2
2018,3,31,16,15,602.0,105.5,3.2,18.3,370.0,278.23,207.39
2018,3,31,16,30,483.0,114.0,3.1,17.5,300.0,220.74,160.92
2018,3,31,16,45,544.0,90.5,3.05,16.7,271.5,181.78,124.0
2018,3,31,17,0,605.0,67.0,3.0,15.9,243.0,135.18,81.63
2018,3,31,17,15,509.0,60.5,3.0,14.95,188.0,85.45,47.75
2018,3,31,17,30,413.0,54.0,3.0,14.0,133.0,46.92,29.4
2018,3,31,17,45,315.5,43.0,3.05,13.05,92.5,32.84,23.09
2018,3,31,18,0,218.0,32.0,3.1,12.1,52.0,24.87,14.35
2018,3,31,18,15,119.0,18.5,3.2,11.7,28.5,18.18,0.0
2018,3,31,18,30,20.0,5.0,3.3,11.3,5.0,0.0,0.0
2018,3,31,18,45,10.0,2.5,3.4,10.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.1,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,7.5,12.0,22.8,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.25,45.0,83.04,31.5
2018,4,1,6,30,332.0,40.0,1.7,9.0,78.0,152.55,110.96
2018,4,1,6,45,427.0,50.0,1.95,9.8,125.5,215.41,167.77
2018,4,1,7,0,522.0,60.0,2.2,10.6,173.0,287.93,231.8
2018,4,1,7,15,583.0,67.0,2.15,11.3,225.0,351.04,287.11
2018,4,1,7,30,644.0,74.0,2.1,12.0,277.0,419.3,344.65
2018,4,1,7,45,684.5,80.0,2.05,12.7,330.0,479.84,393.92
2018,4,1,8,0,725.0,86.0,2.0,13.4,383.0,542.67,443.0
2018,4,1,8,15,754.0,91.0,1.95,14.05,434.0,598.86,485.15
2018,4,1,8,30,783.0,96.0,1.9,14.7,485.0,653.29,524.52
2018,4,1,8,45,804.0,99.5,1.9,15.35,532.5,702.63,557.98
2018,4,1,9,0,825.0,103.0,1.9,16.0,580.0,751.07,589.55
2018,4,1,9,15,849.5,103.0,1.95,16.55,625.0,797.19,619.45
2018,4,1,9,30,874.0,103.0,2.0,17.1,670.0,841.99,647.97
2018,4,1,9,45,896.0,100.5,2.05,17.7,710.0,875.21,668.01
2018,4,1,10,0,918.0,98.0,2.1,18.3,750.0,911.35,689.97
2018,4,1,10,15,926.0,99.5,2.15,18.75,780.5,937.1,705.11
2018,4,1,10,30,934.0,101.0,2.2,19.2,811.0,959.72,718.24
2018,4,1,10,45,939.5,102.0,2.25,19.7,834.5,976.23,727.23
2018,4,1,11,0,945.0,103.0,2.3,20.2,858.0,989.29,734.07
2018,4,1,11,15,948.0,104.0,2.4,20.4,873.0,996.49,738.57
2018,4,1,11,30,951.0,105.0,2.5,20.6,888.0,1000.06,740.85
2018,4,1,11,45,952.0,105.5,2.6,20.85,895.0,997.59,739.15
2018,4,1,12,0,953.0,106.0,2.7,21.1,902.0,991.49,735.21
2018,4,1,12,15,952.0,106.0,2.8,21.15,900.5,979.42,728.0
2018,4,1,12,30,951.0,106.0,2.9,21.2,899.0,963.84,718.54
2018,4,1,12,45,948.5,106.0,3.0,21.25,890.0,943.5,705.93
2018,4,1,13,0,946.0,106.0,3.1,21.3,881.0,919.86,691.1
2018,4,1,13,15,941.5,105.5,3.15,21.25,863.5,890.87,672.5
2018,4,1,13,30,937.0,105.0,3.2,21.2,846.0,858.95,651.81
2018,4,1,13,45,930.0,103.5,3.3,21.15,820.5,821.32,627.3
2018,4,1,14,0,923.0,102.0,3.4,21.1,795.0,781.27,600.81
2018,4,1,14,15,914.0,100.0,3.5,20.9,762.5,737.11,571.37
2018,4,1,14,30,905.0,98.0,3.6,20.7,730.0,691.09,538.96
2018,4,1,14,45,893.0,96.0,3.7,20.5,691.5,641.61,502.14
2018,4,1,15,0,881.0,94.0,3.8,20.3,653.0,591.01,463.36
2018,4,1,15,15,863.5,92.0,3.8,20.3,608.5,535.68,419.27
2018,4,1,15,30,846.0,90.0,3.8,20.3,564.0,480.96,374.38
2018,4,1,15,45,813.0,86.5,4.0,19.4,510.0,418.65,323.87
2018,4,1,16,0,780.0,83.0,4.2,18.5,456.0,358.55,273.4
2018,4,1,16,15,755.5,80.0,4.2,17.7,408.5,304.04,225.61
2018,4,1,16,30,731.0,77.0,4.2,16.9,361.0,251.42,178.64
2018,4,1,16,45,684.0,72.5,4.25,16.1,308.0,192.88,128.1
2018,4,1,17,0,637.0,68.0,4.3,15.3,255.0,141.39,85.71
2018,4,1,17,15,568.5,61.5,4.3,14.4,203.5,91.72,50.72
2018,4,1,17,30,500.0,55.0,4.3,13.5,152.0,50.05,30.45
2018,4,1,17,45,391.0,45.0,4.35,12.65,106.5,34.59,24.7
2018,4,1,18,0,282.0,35.0,4.4,11.8,61.0,28.64,17.71
2018,4,1,18,15,157.5,20.5,4.35,11.4,33.5,16.37,0.0
2018,4,1,18,30,33.0,6.0,4.3,11.0,6.0,5.9,0.0
2018,4,1,18,45,16.5,3.0,4.25,10.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.5,2.7,8.0,7.5,0.0,0.0
2018,4,2,6,0,69.0,13.0,2.9,8.4,15.0,25.55,0.0
2018,4,2,6,15,158.0,28.0,3.0,8.85,44.0,77.7,36.74
2018,4,2,6,30,247.0,43.0,3.1,9.3,73.0,132.36,97.6
2018,4,2,6,45,292.5,57.5,3.2,9.8,110.0,177.42,139.56
2018,4,2,7,0,338.0,72.0,3.3,10.3,147.0,227.36,184.83
2018,4,2,7,15,445.5,80.0,3.35,10.85,206.0,302.5,249.99
2018,4,2,7,30,553.0,88.0,3.4,11.4,265.0,390.89,324.78
2018,4,2,7,45,563.0,100.0,3.4,12.0,307.0,436.92,363.1
2018,4,2,8,0,573.0,112.0,3.4,12.6,349.0,482.59,399.8
2018,4,2,8,15,482.0,149.5,3.3,13.2,366.0,487.46,401.25
2018,4,2,8,30,391.0,187.0,3.2,13.8,383.0,485.94,396.85
2018,4,2,8,45,429.5,196.5,3.1,14.35,430.5,539.18,437.19
2018,4,2,9,0,468.0,206.0,3.0,14.9,478.0,593.94,477.37
2018,4,2,9,15,637.5,163.0,2.95,15.45,563.0,700.3,558.49
2018,4,2,9,30,807.0,120.0,2.9,16.0,648.0,808.21,634.15
2018,4,2,9,45,856.0,108.0,2.85,16.5,695.5,857.21,665.15
2018,4,2,10,0,905.0,96.0,2.8,17.0,743.0,900.39,691.99
2018,4,2,10,15,913.0,97.5,2.75,17.45,773.0,925.85,706.41
2018,4,2,10,30,921.0,99.0,2.7,17.9,803.0,948.22,718.79
2018,4,2,10,45,926.5,100.0,2.7,18.3,826.0,964.53,727.63
2018,4,2,11,0,932.0,101.0,2.7,18.7,849.0,977.44,734.3
2018,4,2,11,15,935.5,102.0,2.7,19.05,864.5,984.99,737.66
2018,4,2,11,30,939.0,103.0,2.7,19.4,880.0,988.97,738.8
2018,4,2,11,45,940.0,103.0,2.65,19.75,886.5,985.96,734.99
2018,4,2,12,0,941.0,103.0,2.6,20.1,893.0,979.37,729.02
2018,4,2,12,15,940.5,103.5,2.6,20.3,892.0,968.37,721.18
2018,4,2,12,30,940.0,104.0,2.6,20.5,891.0,953.88,711.18
2018,4,2,12,45,938.0,103.5,2.65,20.75,882.0,933.61,697.75
2018,4,2,13,0,936.0,103.0,2.7,21.0,873.0,910.08,682.2
2018,4,2,13,15,930.0,103.5,2.7,21.05,855.5,881.08,663.1
2018,4,2,13,30,924.0,104.0,2.7,21.1,838.0,849.26,642.06
2018,4,2,13,45,915.5,103.5,2.7,21.15,812.5,811.86,617.09
2018,4,2,14,0,907.0,103.0,2.7,21.2,787.0,772.16,590.38
2018,4,2,14,15,897.5,101.5,2.65,21.15,755.0,728.71,560.72
2018,4,2,14,30,888.0,100.0,2.6,21.1,723.0,683.48,528.36
2018,4,2,14,45,875.0,98.5,2.55,21.05,684.5,634.57,491.72
2018,4,2,15,0,862.0,97.0,2.5,21.0,646.0,584.65,453.44
2018,4,2,15,15,845.5,94.5,2.5,21.0,602.5,530.23,410.88
2018,4,2,15,30,829.0,92.0,2.5,21.0,559.0,476.35,367.46
2018,4,2,15,45,811.5,87.5,2.35,20.65,512.0,420.33,321.24
2018,4,2,16,0,794.0,83.0,2.2,20.3,465.0,364.88,274.14
2018,4,2,16,15,765.0,79.0,2.05,19.65,414.0,307.24,224.69
2018,4,2,16,30,736.0,75.0,1.9,19.0,363.0,251.99,176.47
2018,4,2,16,45,690.0,70.5,1.8,18.4,310.0,193.38,126.57
2018,4,2,17,0,644.0,66.0,1.7,17.8,257.0,141.63,84.43
2018,4,2,17,15,578.0,60.0,1.7,16.7,206.0,92.08,49.88
2018,4,2,17,30,512.0,54.0,1.7,15.6,155.0,50.22,29.54
2018,4,2,17,45,406.5,44.0,1.75,14.55,109.0,33.39,23.52
2018,4,2,18,0,301.0,34.0,1.8,13.5,63.0,27.34,16.81
2018,4,2,18,15,170.0,20.0,1.95,12.95,34.5,16.53,0.0
2018,4,2,18,30,39.0,6.0,2.1,12.4,6.0,5.9,0.0
2018,4,2,18,45,19.5,3.0,2.2,11.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,45,54.0,7.5,1.35,5.8,9.0,0.0,0.0
2018,4,3,6,0,108.0,15.0,1.3,6.3,18.0,35.12,0.0
2018,4,3,6,15,255.5,28.0,1.6,7.2,55.0,102.28,55.66
2018,4,3,6,30,403.0,41.0,1.9,8.1,92.0,177.53,131.68
2018,4,3,6,45,498.0,49.5,2.2,8.95,142.0,243.26,191.26
2018,4,3,7,0,593.0,58.0,2.5,9.8,192.0,318.53,258.05
2018,4,3,7,15,645.0,64.5,2.55,10.45,244.5,380.92,313.24
2018,4,3,7,30,697.0,71.0,2.6,11.1,297.0,447.46,369.84
2018,4,3,7,45,741.0,75.0,2.6,11.75,352.5,508.37,419.9
2018,4,3,8,0,785.0,79.0,2.6,12.4,408.0,573.94,471.66
2018,4,3,8,15,811.0,83.5,2.65,13.0,460.0,630.38,514.75
2018,4,3,8,30,837.0,88.0,2.7,13.6,512.0,686.85,556.1
2018,4,3,8,45,854.5,91.5,2.7,14.2,559.5,735.68,589.04
2018,4,3,9,0,872.0,95.0,2.7,14.8,607.0,783.23,620.38
2018,4,3,9,15,883.5,99.0,2.7,15.3,649.5,824.99,647.21
2018,4,3,9,30,895.0,103.0,2.7,15.8,692.0,859.57,668.6
2018,4,3,9,45,902.5,106.5,2.7,16.3,728.0,892.52,688.66
2018,4,3,10,0,910.0,110.0,2.7,16.8,764.0,922.66,706.6
2018,4,3,10,15,917.5,111.5,2.65,17.25,794.0,947.63,720.6
2018,4,3,10,30,925.0,113.0,2.6,17.7,824.0,969.48,732.44
2018,4,3,10,45,930.0,114.5,2.55,18.15,847.0,985.77,740.53
2018,4,3,11,0,935.0,116.0,2.5,18.6,870.0,998.62,746.41
2018,4,3,11,15,924.5,123.0,2.45,18.95,880.0,999.29,744.62
2018,4,3,11,30,914.0,130.0,2.4,19.3,890.0,996.27,740.64
2018,4,3,11,45,883.0,147.0,2.4,19.6,886.0,986.46,733.04
2018,4,3,12,0,852.0,164.0,2.4,19.9,882.0,967.81,719.8
2018,4,3,12,15,852.0,163.5,2.4,20.05,881.0,956.44,712.0
2018,4,3,12,30,852.0,163.0,2.4,20.2,880.0,941.86,702.1
2018,4,3,12,45,869.0,152.5,2.45,20.3,877.0,928.86,693.98
2018,4,3,13,0,886.0,142.0,2.5,20.4,874.0,912.1,683.39
2018,4,3,13,15,825.5,165.5,2.55,20.4,836.5,861.47,650.06
2018,4,3,13,30,765.0,189.0,2.6,20.4,799.0,812.37,617.64
2018,4,3,13,45,774.0,178.0,2.7,20.4,779.5,781.6,597.9
2018,4,3,14,0,783.0,167.0,2.8,20.4,760.0,747.93,575.16
2018,4,3,14,15,827.5,142.5,2.9,20.2,746.0,722.8,558.99
2018,4,3,14,30,872.0,118.0,3.0,20.0,732.0,692.49,538.31
2018,4,3,14,45,858.0,116.0,3.05,19.8,693.0,642.58,501.32
2018,4,3,15,0,844.0,114.0,3.1,19.6,654.0,591.84,462.76
2018,4,3,15,15,826.0,110.5,3.1,19.6,609.5,537.02,419.53
2018,4,3,15,30,808.0,107.0,3.1,19.6,565.0,482.32,375.17
2018,4,3,15,45,782.5,103.5,3.2,18.85,516.0,424.91,328.61
2018,4,3,16,0,757.0,100.0,3.3,18.1,467.0,367.03,280.13
2018,4,3,16,15,721.5,95.5,3.25,17.35,414.5,308.57,229.94
2018,4,3,16,30,686.0,91.0,3.2,16.6,362.0,253.28,181.66
2018,4,3,16,45,611.5,86.0,3.15,15.85,302.0,193.4,131.51
2018,4,3,17,0,537.0,81.0,3.1,15.1,242.0,141.77,90.34
2018,4,3,17,15,474.0,71.0,3.1,14.15,192.5,94.96,56.67
2018,4,3,17,30,411.0,61.0,3.1,13.2,143.0,55.57,35.31
2018,4,3,17,45,325.0,49.0,3.05,12.3,102.0,37.05,27.0
2018,4,3,18,0,239.0,37.0,3.0,11.4,61.0,28.8,18.39
2018,4,3,18,15,135.0,22.5,3.0,10.9,34.5,17.93,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.4,8.0,7.86,0.0
2018,4,3,18,45,15.5,4.0,3.05,9.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
