Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,224.56,174.71
2018,4,14,6,45,529.5,60.5,1.8,10.45,184.5,286.42,230.03
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,355.11,289.77
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,416.88,341.77
2018,4,14,7,30,697.0,80.0,1.7,12.5,341.0,482.27,394.46
2018,4,14,7,45,731.0,84.5,1.6,13.2,394.0,540.85,439.64
2018,4,14,8,0,765.0,89.0,1.5,13.9,447.0,599.04,482.64
2018,4,14,8,15,790.0,93.0,1.4,14.65,497.5,653.54,520.89
2018,4,14,8,30,815.0,97.0,1.3,15.4,548.0,707.98,556.12
2018,4,14,8,45,834.0,99.5,1.2,16.15,595.0,755.78,585.09
2018,4,14,9,0,853.0,102.0,1.1,16.9,642.0,802.42,612.31
2018,4,14,9,15,869.0,103.0,1.05,17.5,684.0,838.63,632.68
2018,4,14,9,30,885.0,104.0,1.0,18.1,726.0,877.61,654.57
2018,4,14,9,45,898.0,105.0,0.9,18.75,763.0,911.8,671.8
2018,4,14,10,0,911.0,106.0,0.8,19.4,800.0,943.48,686.95
2018,4,14,10,15,919.0,107.0,0.8,19.65,829.5,967.8,700.18
2018,4,14,10,30,927.0,108.0,0.8,19.9,859.0,989.02,711.55
2018,4,14,10,45,933.0,109.0,0.85,20.2,881.5,1005.1,720.71
2018,4,14,11,0,939.0,110.0,0.9,20.5,904.0,1017.78,727.91
2018,4,14,11,15,943.0,110.0,0.95,20.7,918.5,1023.99,731.52
2018,4,14,11,30,947.0,110.0,1.0,20.9,933.0,1026.64,733.14
2018,4,14,11,45,948.0,110.5,1.05,21.1,939.5,1023.35,731.24
2018,4,14,12,0,949.0,111.0,1.1,21.3,946.0,1016.49,727.3
2018,4,14,12,15,948.5,111.0,1.25,21.4,944.0,1004.16,722.13
2018,4,14,12,30,948.0,111.0,1.4,21.5,942.0,988.36,714.66
2018,4,14,12,45,945.0,111.5,1.5,21.6,932.0,967.44,703.0
2018,4,14,13,0,942.0,112.0,1.6,21.7,922.0,943.31,689.21
2018,4,14,13,15,938.0,111.0,1.75,21.65,904.0,913.73,672.71
2018,4,14,13,30,934.0,110.0,1.9,21.6,886.0,881.28,653.96
2018,4,14,13,45,927.5,108.5,2.05,21.6,860.0,843.64,631.19
2018,4,14,14,0,921.0,107.0,2.2,21.6,834.0,803.61,606.34
2018,4,14,14,15,912.5,105.5,2.3,21.45,801.5,759.96,578.44
2018,4,14,14,30,904.0,104.0,2.4,21.3,769.0,714.47,548.51
2018,4,14,14,45,893.0,102.0,2.5,21.2,730.5,665.32,513.2
2018,4,14,15,0,882.0,100.0,2.6,21.1,692.0,615.02,475.91
2018,4,14,15,15,866.5,97.5,2.6,21.1,647.5,559.69,433.19
2018,4,14,15,30,851.0,95.0,2.6,21.1,603.0,505.03,389.7
2018,4,14,15,45,829.5,92.0,2.75,20.5,554.0,447.4,343.75
2018,4,14,16,0,808.0,89.0,2.9,19.9,505.0,390.77,296.85
2018,4,14,16,15,777.0,86.0,2.95,19.2,453.0,332.33,247.18
2018,4,14,16,30,746.0,83.0,3.0,18.5,401.0,276.51,198.63
2018,4,14,16,45,703.5,79.0,3.0,17.8,347.5,217.66,147.91
2018,4,14,17,0,661.0,75.0,3.0,17.1,294.0,165.5,104.08
2018,4,14,17,15,601.0,68.5,3.0,16.2,241.0,114.07,65.37
2018,4,14,17,30,541.0,62.0,3.0,15.3,188.0,69.58,39.07
2018,4,14,17,45,435.5,53.0,3.0,14.45,138.0,39.29,29.1
2018,4,14,18,0,330.0,44.0,3.0,13.6,88.0,34.56,24.36
2018,4,14,18,15,204.5,29.5,3.0,13.1,53.0,23.01,11.71
2018,4,14,18,30,79.0,15.0,3.0,12.6,18.0,14.74,0.0
2018,4,14,18,45,39.5,7.5,3.05,12.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.5,2.85,8.75,1.5,0.0,0.0
2018,4,15,5,30,6.0,3.0,3.0,8.9,3.0,0.0,0.0
2018,4,15,5,45,16.5,12.5,3.1,9.1,13.5,15.2,0.0
2018,4,15,6,0,27.0,22.0,3.2,9.3,24.0,31.12,16.2
2018,4,15,6,15,221.5,39.0,3.35,9.8,78.0,115.98,85.4
2018,4,15,6,30,416.0,56.0,3.5,10.3,132.0,214.77,168.37
2018,4,15,6,45,513.5,63.5,3.65,10.75,187.5,284.97,230.56
2018,4,15,7,0,611.0,71.0,3.8,11.2,243.0,364.74,300.03
2018,4,15,7,15,658.5,76.5,3.9,11.65,296.5,426.36,353.39
2018,4,15,7,30,706.0,82.0,4.0,12.1,350.0,491.5,407.96
2018,4,15,7,45,739.0,87.0,4.1,12.55,403.0,550.53,455.98
2018,4,15,8,0,772.0,92.0,4.2,13.0,456.0,608.94,502.23
2018,4,15,8,15,795.5,96.0,4.25,13.35,506.5,662.73,543.56
2018,4,15,8,30,819.0,100.0,4.3,13.7,557.0,716.31,582.27
2018,4,15,8,45,836.0,103.5,4.4,14.05,603.5,763.83,615.76
2018,4,15,9,0,853.0,107.0,4.5,14.4,650.0,810.03,647.89
2018,4,15,9,15,865.5,110.0,4.65,14.65,691.5,850.35,675.94
2018,4,15,9,30,878.0,113.0,4.8,14.9,733.0,888.54,702.33
2018,4,15,9,45,887.0,115.5,4.9,15.1,768.5,915.43,720.27
2018,4,15,10,0,896.0,118.0,5.0,15.3,804.0,944.76,740.05
2018,4,15,10,15,904.0,119.0,5.1,15.4,833.0,968.69,756.25
2018,4,15,10,30,912.0,120.0,5.2,15.5,862.0,989.58,770.38
2018,4,15,10,45,917.0,121.0,5.3,15.6,883.5,1004.42,780.35
2018,4,15,11,0,922.0,122.0,5.4,15.7,905.0,1015.89,788.11
2018,4,15,11,15,925.0,122.0,5.5,15.7,918.5,1020.96,791.79
2018,4,15,11,30,928.0,122.0,5.6,15.7,932.0,1022.54,793.18
2018,4,15,11,45,928.5,123.0,5.7,15.65,938.0,1019.24,791.43
2018,4,15,12,0,929.0,124.0,5.8,15.6,944.0,1012.44,787.34
2018,4,15,12,15,927.5,123.5,5.95,15.5,940.5,998.77,778.93
2018,4,15,12,30,926.0,123.0,6.1,15.4,937.0,981.75,768.17
2018,4,15,12,45,922.0,123.0,6.2,15.3,926.0,959.71,753.5
2018,4,15,13,0,918.0,123.0,6.3,15.2,915.0,934.61,736.61
2018,4,15,13,15,910.5,122.5,6.4,15.0,895.0,903.08,715.22
2018,4,15,13,30,903.0,122.0,6.5,14.8,875.0,868.95,691.78
2018,4,15,13,45,755.5,165.5,6.55,14.6,782.5,767.02,616.87
2018,4,15,14,0,608.0,209.0,6.6,14.4,690.0,670.29,541.68
2018,4,15,14,15,399.0,254.0,6.6,13.95,564.5,537.43,435.26
2018,4,15,14,30,190.0,299.0,6.6,13.5,439.0,418.13,337.47
2018,4,15,14,45,101.0,251.5,6.6,13.1,325.5,306.55,247.69
2018,4,15,15,0,12.0,204.0,6.6,12.7,212.0,203.32,163.05
2018,4,15,15,15,15.5,194.5,6.6,12.7,204.0,195.13,156.85
2018,4,15,15,30,19.0,185.0,6.6,12.7,196.0,186.56,150.19
2018,4,15,15,45,50.0,182.0,6.4,12.0,208.5,194.39,157.32
2018,4,15,16,0,81.0,179.0,6.2,11.3,221.0,199.57,161.77
2018,4,15,16,15,103.0,167.5,6.05,11.0,215.5,188.74,152.25
2018,4,15,16,30,125.0,156.0,5.9,10.7,210.0,176.76,141.22
2018,4,15,16,45,176.0,131.0,5.75,10.45,196.0,156.9,121.96
2018,4,15,17,0,227.0,106.0,5.6,10.2,182.0,128.57,95.0
2018,4,15,17,15,173.0,95.5,5.3,9.8,147.5,98.77,72.28
2018,4,15,17,30,119.0,85.0,5.0,9.4,113.0,78.1,58.57
2018,4,15,17,45,90.0,65.0,4.7,9.0,83.0,54.96,43.86
2018,4,15,18,0,61.0,45.0,4.4,8.6,53.0,38.92,28.78
2018,4,15,18,15,37.5,28.0,4.25,8.3,32.5,24.73,13.81
2018,4,15,18,30,14.0,11.0,4.1,8.0,12.0,10.81,0.0
2018,4,15,18,45,7.0,5.5,3.9,7.65,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,1.25,5.85,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,16,5,45,3.0,5.0,1.3,6.4,5.0,5.45,0.0
2018,4,16,6,0,0.0,8.0,1.3,6.7,8.0,7.71,0.25
2018,4,16,6,15,0.0,10.0,1.55,7.05,10.0,9.64,2.58
2018,4,16,6,30,0.0,12.0,1.8,7.4,12.0,11.57,4.41
2018,4,16,6,45,1.5,22.5,2.05,7.75,23.0,22.3,13.88
2018,4,16,7,0,3.0,33.0,2.3,8.1,34.0,33.21,23.46
2018,4,16,7,15,1.5,29.0,2.45,8.25,29.5,28.74,19.54
2018,4,16,7,30,0.0,25.0,2.6,8.4,25.0,24.13,15.44
2018,4,16,7,45,0.0,24.0,2.75,8.55,24.0,23.17,14.53
2018,4,16,8,0,0.0,23.0,2.9,8.7,23.0,22.21,13.62
2018,4,16,8,15,3.0,45.0,3.05,8.75,46.5,45.55,33.76
2018,4,16,8,30,6.0,67.0,3.2,8.8,70.0,69.17,53.89
2018,4,16,8,45,42.5,169.0,3.3,8.8,196.0,204.22,168.07
2018,4,16,9,0,79.0,271.0,3.4,8.8,322.0,344.02,281.81
2018,4,16,9,15,157.0,299.0,3.5,8.8,408.0,449.21,366.62
2018,4,16,9,30,235.0,327.0,3.6,8.8,494.0,550.18,446.3
2018,4,16,9,45,210.5,337.5,3.75,8.8,492.5,544.37,440.08
2018,4,16,10,0,186.0,348.0,3.9,8.8,491.0,536.64,432.94
2018,4,16,10,15,180.0,362.5,4.0,8.8,505.0,548.67,441.48
2018,4,16,10,30,174.0,377.0,4.1,8.8,519.0,559.71,449.3
2018,4,16,10,45,132.0,373.0,4.2,8.8,482.5,515.81,413.96
2018,4,16,11,0,90.0,369.0,4.3,8.8,446.0,462.32,371.15
2018,4,16,11,15,62.0,309.5,4.35,8.85,363.0,372.42,300.1
2018,4,16,11,30,34.0,250.0,4.4,8.9,280.0,283.48,228.56
2018,4,16,11,45,69.5,311.0,4.4,8.95,372.5,379.08,305.9
2018,4,16,12,0,105.0,372.0,4.4,9.0,465.0,480.64,385.65
2018,4,16,12,15,68.5,314.5,4.4,9.0,375.0,378.44,304.53
2018,4,16,12,30,32.0,257.0,4.4,9.0,285.0,284.75,229.2
2018,4,16,12,45,194.0,309.5,4.35,8.95,477.5,491.9,398.77
2018,4,16,13,0,356.0,362.0,4.3,8.9,670.0,680.76,545.97
2018,4,16,13,15,304.0,358.5,4.3,8.85,618.0,620.94,498.59
2018,4,16,13,30,252.0,355.0,4.3,8.8,566.0,562.98,453.44
2018,4,16,13,45,156.5,288.0,4.25,8.8,417.5,408.31,331.57
2018,4,16,14,0,61.0,221.0,4.2,8.8,269.0,261.51,212.39
2018,4,16,14,15,70.5,211.0,4.2,8.8,264.5,257.11,209.64
2018,4,16,14,30,80.0,201.0,4.2,8.8,260.0,249.86,204.18
2018,4,16,14,45,204.5,245.5,4.2,8.8,386.5,366.67,300.97
2018,4,16,15,0,329.0,290.0,4.2,8.8,513.0,470.07,383.65
2018,4,16,15,15,401.5,248.5,4.2,8.8,503.0,451.91,369.19
2018,4,16,15,30,474.0,207.0,4.2,8.8,493.0,426.18,347.97
2018,4,16,15,45,435.0,199.0,4.2,8.8,445.0,374.71,304.63
2018,4,16,16,0,396.0,191.0,4.2,8.8,397.0,326.72,263.73
2018,4,16,16,15,485.0,150.5,4.0,8.65,377.0,295.39,233.81
2018,4,16,16,30,574.0,110.0,3.8,8.5,357.0,254.23,193.53
2018,4,16,16,45,625.0,91.0,3.6,8.4,328.0,213.77,153.43
2018,4,16,17,0,676.0,72.0,3.4,8.3,299.0,167.49,108.83
2018,4,16,17,15,631.0,65.0,3.05,7.9,248.0,116.17,67.78
2018,4,16,17,30,586.0,58.0,2.7,7.5,197.0,70.01,38.51
2018,4,16,17,45,503.5,49.0,2.35,7.1,147.5,35.24,26.42
2018,4,16,18,0,421.0,40.0,2.0,6.7,98.0,30.22,21.38
2018,4,16,18,15,280.0,28.5,1.9,6.4,60.5,22.38,12.48
2018,4,16,18,30,139.0,17.0,1.8,6.1,23.0,16.71,0.0
2018,4,16,18,45,69.5,8.5,1.7,5.8,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.1,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.4,5.0,4.91,0.0
2018,4,17,5,45,144.5,20.0,1.3,3.75,32.0,46.09,0.0
2018,4,17,6,0,261.0,35.0,1.5,4.1,59.0,111.22,73.31
2018,4,17,6,15,362.5,47.0,1.55,4.4,103.5,168.15,127.76
2018,4,17,6,30,464.0,59.0,1.6,4.7,148.0,237.29,189.79
2018,4,17,6,45,507.5,70.5,1.65,4.95,195.0,293.12,241.25
2018,4,17,7,0,551.0,82.0,1.7,5.2,242.0,352.89,294.62
2018,4,17,7,15,619.0,87.0,1.8,5.95,300.0,421.72,353.31
2018,4,17,7,30,687.0,92.0,1.9,6.7,358.0,496.06,414.53
2018,4,17,7,45,724.0,96.0,1.95,7.45,411.5,555.64,461.82
2018,4,17,8,0,761.0,100.0,2.0,8.2,465.0,616.92,508.89
2018,4,17,8,15,787.0,103.5,2.0,8.8,516.0,669.15,547.54
2018,4,17,8,30,813.0,107.0,2.0,9.4,567.0,723.68,585.39
2018,4,17,8,45,832.5,110.0,2.05,10.05,614.5,772.31,617.9
2018,4,17,9,0,852.0,113.0,2.1,10.7,662.0,819.79,649.03
2018,4,17,9,15,869.0,114.0,2.05,11.1,704.5,861.55,675.24
2018,4,17,9,30,886.0,115.0,2.0,11.5,747.0,901.42,699.71
2018,4,17,9,45,900.5,115.0,1.9,11.9,784.0,930.55,715.83
2018,4,17,10,0,915.0,115.0,1.8,12.3,821.0,962.39,733.59
2018,4,17,10,15,922.5,116.5,1.8,12.65,850.5,986.65,747.44
2018,4,17,10,30,930.0,118.0,1.8,13.0,880.0,1007.77,759.27
2018,4,17,10,45,934.5,119.5,1.75,13.3,902.0,1022.76,766.51
2018,4,17,11,0,939.0,121.0,1.7,13.6,924.0,1034.31,771.6
2018,4,17,11,15,942.5,121.0,1.65,13.85,938.0,1039.81,773.0
2018,4,17,11,30,946.0,121.0,1.6,14.1,952.0,1041.77,772.28
2018,4,17,11,45,947.0,122.0,1.6,14.3,958.5,1038.78,769.48
2018,4,17,12,0,948.0,123.0,1.6,14.5,965.0,1032.22,764.57
2018,4,17,12,15,947.5,122.5,1.6,14.65,962.5,1019.19,755.77
2018,4,17,12,30,947.0,122.0,1.6,14.8,960.0,1002.71,744.91
2018,4,17,12,45,944.0,122.5,1.55,15.0,950.0,981.62,730.28
2018,4,17,13,0,941.0,123.0,1.5,15.2,940.0,957.35,713.7
2018,4,17,13,15,935.5,123.0,1.45,15.25,921.5,927.37,693.83
2018,4,17,13,30,930.0,123.0,1.4,15.3,903.0,894.61,672.16
2018,4,17,13,45,922.0,122.5,1.35,15.35,876.5,856.76,647.03
2018,4,17,14,0,914.0,122.0,1.3,15.4,850.0,816.64,620.28
2018,4,17,14,15,906.0,119.5,1.35,15.4,817.5,772.53,591.87
2018,4,17,14,30,898.0,117.0,1.4,15.4,785.0,726.59,561.24
2018,4,17,14,45,861.5,119.5,1.4,15.35,733.5,665.49,516.87
2018,4,17,15,0,825.0,122.0,1.4,15.3,682.0,605.44,472.23
2018,4,17,15,15,819.5,114.0,1.4,15.3,640.5,553.7,432.67
2018,4,17,15,30,814.0,106.0,1.4,15.3,599.0,500.97,390.95
2018,4,17,15,45,808.5,100.5,1.6,15.05,557.0,449.84,350.01
2018,4,17,16,0,803.0,95.0,1.8,14.8,515.0,398.1,306.63
2018,4,17,16,15,774.0,89.5,1.75,14.45,461.0,338.19,255.16
2018,4,17,16,30,745.0,84.0,1.7,14.1,407.0,280.7,204.68
2018,4,17,16,45,684.5,81.5,1.6,13.8,349.0,219.2,151.82
2018,4,17,17,0,624.0,79.0,1.5,13.5,291.0,166.47,107.69
2018,4,17,17,15,581.5,71.5,1.45,12.6,242.5,117.89,69.85
2018,4,17,17,30,539.0,64.0,1.4,11.7,194.0,74.24,42.34
2018,4,17,17,45,454.5,56.0,1.35,10.8,147.0,41.46,31.59
2018,4,17,18,0,370.0,48.0,1.3,9.9,100.0,37.87,27.89
2018,4,17,18,15,242.5,33.5,1.4,9.45,62.0,26.13,15.62
2018,4,17,18,30,115.0,19.0,1.5,9.0,24.0,18.68,0.0
2018,4,17,18,45,57.5,9.5,1.55,8.55,12.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,5.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.0,2.0,1.97,0.0
2018,4,18,5,45,0.0,7.0,1.15,6.25,7.0,6.75,0.0
2018,4,18,6,0,0.0,12.0,1.2,6.5,12.0,11.57,3.63
2018,4,18,6,15,0.0,17.5,1.3,6.85,17.5,16.88,8.85
2018,4,18,6,30,0.0,23.0,1.4,7.2,23.0,22.19,13.71
2018,4,18,6,45,0.0,41.5,1.5,7.6,41.5,40.08,29.45
2018,4,18,7,0,0.0,60.0,1.6,8.0,60.0,57.99,45.05
2018,4,18,7,15,0.0,68.0,1.6,8.2,68.0,65.75,51.67
2018,4,18,7,30,0.0,76.0,1.6,8.4,76.0,73.56,58.22
2018,4,18,7,45,0.0,75.5,1.6,8.65,75.5,73.0,57.49
2018,4,18,8,0,0.0,75.0,1.6,8.9,75.0,72.52,56.82
2018,4,18,8,15,3.0,100.5,1.6,9.25,102.0,99.69,79.64
2018,4,18,8,30,6.0,126.0,1.6,9.6,129.0,127.46,102.55
2018,4,18,8,45,8.0,149.0,1.6,9.95,153.5,152.23,122.61
2018,4,18,9,0,10.0,172.0,1.6,10.3,178.0,177.16,142.51
2018,4,18,9,15,10.0,189.5,1.6,10.65,196.0,194.94,156.29
2018,4,18,9,30,10.0,207.0,1.6,11.0,214.0,212.68,169.92
2018,4,18,9,45,43.0,261.5,1.6,11.3,294.5,305.18,243.79
2018,4,18,10,0,76.0,316.0,1.6,11.6,375.0,393.33,311.73
2018,4,18,10,15,169.0,354.5,1.6,11.8,492.0,530.09,416.21
2018,4,18,10,30,262.0,393.0,1.6,12.0,609.0,668.91,517.33
2018,4,18,10,45,262.0,404.5,1.65,12.15,625.0,682.14,524.82
2018,4,18,11,0,262.0,416.0,1.7,12.3,641.0,694.16,532.69
2018,4,18,11,15,239.0,428.0,1.75,12.45,635.5,675.3,518.17
2018,4,18,11,30,216.0,440.0,1.8,12.6,630.0,663.54,508.84
2018,4,18,11,45,212.5,443.0,1.85,12.75,631.0,660.21,506.26
2018,4,18,12,0,209.0,446.0,1.9,12.9,632.0,655.98,503.02
2018,4,18,12,15,169.5,444.0,1.95,13.1,594.5,611.93,470.08
2018,4,18,12,30,130.0,442.0,2.0,13.3,557.0,568.28,437.41
2018,4,18,12,45,126.0,436.0,2.1,13.45,546.5,553.58,427.2
2018,4,18,13,0,122.0,430.0,2.2,13.6,536.0,538.61,416.53
2018,4,18,13,15,145.0,420.0,2.3,13.8,543.5,542.61,420.65
2018,4,18,13,30,168.0,410.0,2.4,14.0,551.0,544.94,423.37
2018,4,18,13,45,222.5,391.0,2.45,14.15,572.0,561.67,437.57
2018,4,18,14,0,277.0,372.0,2.5,14.3,593.0,576.07,449.68
2018,4,18,14,15,310.5,344.0,2.6,14.25,583.0,559.71,439.11
2018,4,18,14,30,344.0,316.0,2.7,14.2,573.0,540.23,426.02
2018,4,18,14,45,417.5,275.5,2.75,14.2,571.5,531.6,421.17
2018,4,18,15,0,491.0,235.0,2.8,14.2,570.0,515.01,409.48
2018,4,18,15,15,654.0,171.0,2.8,14.2,587.0,517.84,412.25
2018,4,18,15,30,817.0,107.0,2.8,14.2,604.0,504.52,400.46
2018,4,18,15,45,833.5,93.5,2.8,13.8,565.5,455.35,359.16
2018,4,18,16,0,850.0,80.0,2.8,13.4,527.0,403.35,313.99
2018,4,18,16,15,830.0,77.5,2.7,13.05,477.5,346.75,263.77
2018,4,18,16,30,810.0,75.0,2.6,12.7,428.0,291.48,213.66
2018,4,18,16,45,777.0,70.0,2.5,12.35,373.5,232.62,160.91
2018,4,18,17,0,744.0,65.0,2.4,12.0,319.0,177.1,112.33
2018,4,18,17,15,692.0,59.5,2.15,11.05,264.5,122.68,69.55
2018,4,18,17,30,640.0,54.0,1.9,10.1,210.0,71.34,36.71
2018,4,18,17,45,558.5,47.0,1.7,9.2,159.5,33.16,24.36
2018,4,18,18,0,477.0,40.0,1.5,8.3,109.0,29.86,21.01
2018,4,18,18,15,332.5,29.5,1.55,7.75,68.5,23.0,13.45
2018,4,18,18,30,188.0,19.0,1.6,7.2,28.0,15.61,0.0
2018,4,18,18,45,94.0,9.5,1.65,6.7,14.0,9.34,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,1.55,3.55,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,1.7,4.4,9.0,18.55,0.0
2018,4,19,5,45,215.0,20.5,1.85,5.25,38.5,67.23,0.0
2018,4,19,6,0,359.0,32.0,2.0,6.1,68.0,133.17,90.06
2018,4,19,6,15,458.0,41.0,2.25,6.95,114.5,193.04,146.05
2018,4,19,6,30,557.0,50.0,2.5,7.8,161.0,263.62,209.44
2018,4,19,6,45,617.5,56.0,2.8,8.6,213.0,325.32,265.62
2018,4,19,7,0,678.0,62.0,3.1,9.4,265.0,390.96,323.66
2018,4,19,7,15,718.0,67.5,3.2,10.05,319.0,452.48,376.52
2018,4,19,7,30,758.0,73.0,3.3,10.7,373.0,516.65,429.62
2018,4,19,7,45,786.5,77.5,3.45,11.35,426.0,574.95,476.42
2018,4,19,8,0,815.0,82.0,3.6,12.0,479.0,634.06,522.38
2018,4,19,8,15,836.0,85.5,3.65,12.5,529.5,687.28,561.59
2018,4,19,8,30,857.0,89.0,3.7,13.0,580.0,740.0,598.48
2018,4,19,8,45,872.0,92.5,3.75,13.45,626.5,782.93,627.54
2018,4,19,9,0,887.0,96.0,3.8,13.9,673.0,828.41,658.12
2018,4,19,9,15,901.0,97.0,3.8,14.3,715.0,868.49,684.23
2018,4,19,9,30,915.0,98.0,3.8,14.7,757.0,906.49,708.57
2018,4,19,9,45,926.0,99.0,3.8,15.1,793.5,939.46,729.12
2018,4,19,10,0,937.0,100.0,3.8,15.5,830.0,969.72,747.67
2018,4,19,10,15,943.0,102.0,3.85,15.8,859.0,993.49,762.26
2018,4,19,10,30,949.0,104.0,3.9,16.1,888.0,1014.0,774.68
2018,4,19,10,45,953.0,105.5,3.9,16.4,909.5,1028.69,782.85
2018,4,19,11,0,957.0,107.0,3.9,16.7,931.0,1039.88,788.76
2018,4,19,11,15,959.5,107.5,3.9,16.85,944.5,1044.98,791.14
2018,4,19,11,30,962.0,108.0,3.9,17.0,958.0,1046.48,791.25
2018,4,19,11,45,962.5,108.0,3.95,17.2,963.5,1041.89,787.63
2018,4,19,12,0,963.0,108.0,4.0,17.4,969.0,1033.72,781.75
2018,4,19,12,15,961.0,108.5,4.0,17.5,966.0,1020.14,772.3
2018,4,19,12,30,959.0,109.0,4.0,17.6,963.0,1003.11,760.65
2018,4,19,12,45,955.0,109.5,4.0,17.7,952.0,980.91,745.57
2018,4,19,13,0,951.0,110.0,4.0,17.8,941.0,955.54,728.39
2018,4,19,13,15,948.0,109.0,3.9,17.9,923.0,926.49,708.13
2018,4,19,13,30,945.0,108.0,3.8,18.0,905.0,894.51,685.87
2018,4,19,13,45,940.5,106.0,3.75,18.05,880.0,857.54,660.51
2018,4,19,14,0,936.0,104.0,3.7,18.1,855.0,818.05,633.26
2018,4,19,14,15,928.0,102.0,3.6,18.05,822.0,773.69,602.37
2018,4,19,14,30,920.0,100.0,3.5,18.0,789.0,727.44,569.89
2018,4,19,14,45,908.5,98.5,3.45,18.0,750.0,677.79,532.68
2018,4,19,15,0,897.0,97.0,3.4,18.0,711.0,627.01,493.42
2018,4,19,15,15,882.5,94.5,3.4,18.0,666.5,572.77,450.69
2018,4,19,15,30,868.0,92.0,3.4,18.0,622.0,518.2,406.49
2018,4,19,15,45,847.5,89.5,3.1,17.85,573.0,458.92,357.08
2018,4,19,16,0,827.0,87.0,2.8,17.7,524.0,402.23,308.45
2018,4,19,16,15,799.0,84.0,2.6,17.3,471.5,343.72,257.84
2018,4,19,16,30,771.0,81.0,2.4,16.9,419.0,287.47,208.2
2018,4,19,16,45,733.5,76.5,2.15,16.5,365.5,230.26,158.03
2018,4,19,17,0,696.0,72.0,1.9,16.1,312.0,174.23,110.18
2018,4,19,17,15,641.0,66.5,1.85,15.1,258.5,121.92,69.84
2018,4,19,17,30,586.0,61.0,1.8,14.1,205.0,75.89,41.13
2018,4,19,17,45,502.0,53.0,1.75,13.15,155.5,38.28,28.51
2018,4,19,18,0,418.0,45.0,1.7,12.2,106.0,34.41,24.67
2018,4,19,18,15,286.5,33.0,1.85,11.65,67.0,26.29,16.1
2018,4,19,18,30,155.0,21.0,2.0,11.1,28.0,16.7,0.0
2018,4,19,18,45,77.5,10.5,2.1,10.55,14.0,10.32,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.5,1.15,6.1,5.0,0.0,0.0
2018,4,20,5,30,65.0,9.0,1.1,6.8,10.0,17.91,0.0
2018,4,20,5,45,200.5,22.0,1.05,7.5,40.0,67.12,1.35
2018,4,20,6,0,336.0,35.0,1.0,8.2,70.0,131.5,89.83
2018,4,20,6,15,435.0,44.0,1.1,8.85,116.0,190.61,143.59
2018,4,20,6,30,534.0,53.0,1.2,9.5,162.0,260.29,205.03
2018,4,20,6,45,597.5,59.0,1.25,10.1,213.5,322.19,259.94
2018,4,20,7,0,661.0,65.0,1.3,10.7,265.0,389.99,318.02
2018,4,20,7,15,703.0,70.0,1.4,11.6,319.0,449.44,367.43
2018,4,20,7,30,745.0,75.0,1.5,12.5,373.0,513.51,418.54
2018,4,20,7,45,775.0,79.0,1.65,13.4,425.5,571.58,463.45
2018,4,20,8,0,805.0,83.0,1.8,14.3,478.0,630.61,507.59
2018,4,20,8,15,826.0,86.5,1.9,14.9,528.0,683.38,545.13
2018,4,20,8,30,847.0,90.0,2.0,15.5,578.0,735.67,580.53
2018,4,20,8,45,863.5,92.5,2.1,16.1,624.5,778.24,608.32
2018,4,20,9,0,880.0,95.0,2.2,16.7,671.0,823.49,637.7
2018,4,20,9,15,894.0,95.5,2.3,17.15,712.0,862.77,662.87
2018,4,20,9,30,908.0,96.0,2.4,17.6,753.0,899.98,686.44
2018,4,20,9,45,919.5,96.5,2.5,18.05,789.0,932.64,706.75
2018,4,20,10,0,931.0,97.0,2.6,18.5,825.0,962.64,725.2
2018,4,20,10,15,936.5,98.5,2.7,18.95,853.0,985.26,738.68
2018,4,20,10,30,942.0,100.0,2.8,19.4,881.0,1004.64,750.09
2018,4,20,10,45,946.0,101.0,2.9,19.85,902.0,1018.69,758.04
2018,4,20,11,0,950.0,102.0,3.0,20.3,923.0,1029.28,763.84
2018,4,20,11,15,951.5,103.5,3.05,20.55,936.5,1034.43,766.32
2018,4,20,11,30,953.0,105.0,3.1,20.8,950.0,1036.0,766.62
2018,4,20,11,45,953.5,105.5,3.15,21.1,955.5,1031.95,763.23
2018,4,20,12,0,954.0,106.0,3.2,21.4,961.0,1024.34,757.68
2018,4,20,12,15,952.5,106.0,3.2,21.5,958.0,1010.8,748.52
2018,4,20,12,30,951.0,106.0,3.2,21.6,955.0,993.85,737.25
2018,4,20,12,45,948.5,105.5,3.25,21.75,944.5,972.14,723.16
2018,4,20,13,0,946.0,105.0,3.3,21.9,934.0,947.25,706.97
2018,4,20,13,15,941.5,104.5,3.35,21.9,915.5,917.55,687.94
2018,4,20,13,30,937.0,104.0,3.4,21.9,897.0,885.03,666.91
2018,4,20,13,45,930.5,103.5,3.45,21.9,871.5,848.23,642.8
2018,4,20,14,0,924.0,103.0,3.5,21.9,846.0,809.06,616.85
2018,4,20,14,15,915.5,101.5,3.55,21.8,813.5,765.29,587.62
2018,4,20,14,30,907.0,100.0,3.6,21.7,781.0,719.71,556.73
2018,4,20,14,45,895.5,98.0,3.7,21.55,742.0,670.15,520.86
2018,4,20,15,0,884.0,96.0,3.8,21.4,703.0,619.51,482.8
2018,4,20,15,15,869.5,93.5,3.8,21.4,659.0,565.91,440.88
2018,4,20,15,30,855.0,91.0,3.8,21.4,615.0,512.02,397.57
2018,4,20,15,45,835.5,88.5,3.95,20.65,567.0,453.84,351.0
2018,4,20,16,0,816.0,86.0,4.1,19.9,519.0,398.19,304.67
2018,4,20,16,15,790.0,82.5,4.1,19.2,467.5,340.49,255.18
2018,4,20,16,30,764.0,79.0,4.1,18.5,416.0,284.85,206.3
2018,4,20,16,45,728.5,74.5,4.1,17.75,363.5,228.47,156.93
2018,4,20,17,0,693.0,70.0,4.1,17.0,311.0,173.15,109.57
2018,4,20,17,15,643.5,64.0,4.0,16.0,258.5,121.14,68.91
2018,4,20,17,30,594.0,58.0,3.9,15.0,206.0,74.76,39.4
2018,4,20,17,45,517.5,50.0,3.8,14.0,157.0,35.42,25.87
2018,4,20,18,0,441.0,42.0,3.7,13.0,108.0,31.34,21.91
2018,4,20,18,15,317.0,31.0,3.65,12.35,69.0,24.09,14.4
2018,4,20,18,30,193.0,20.0,3.6,11.7,30.0,16.27,0.0
2018,4,20,18,45,96.5,10.0,3.55,11.05,15.0,9.83,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,1.25,6.35,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,1.4,7.1,10.0,19.22,0.0
2018,4,21,5,45,207.0,22.0,1.5,7.85,41.0,69.69,13.03
2018,4,21,6,0,341.0,35.0,1.6,8.6,72.0,133.83,92.49
2018,4,21,6,15,435.0,44.0,1.6,9.25,117.5,191.89,145.19
2018,4,21,6,30,529.0,53.0,1.6,9.9,163.0,260.0,205.47
2018,4,21,6,45,590.0,59.5,1.6,10.5,214.5,321.28,259.89
2018,4,21,7,0,651.0,66.0,1.6,11.1,266.0,388.22,317.26
2018,4,21,7,15,691.5,71.5,1.5,11.7,319.0,448.63,367.15
2018,4,21,7,30,732.0,77.0,1.4,12.3,372.0,510.24,415.84
2018,4,21,7,45,761.5,80.5,1.3,12.95,424.0,566.87,458.49
2018,4,21,8,0,791.0,84.0,1.2,13.6,476.0,624.41,499.94
2018,4,21,8,15,812.5,88.0,1.2,14.25,526.0,677.48,536.41
2018,4,21,8,30,834.0,92.0,1.2,14.9,576.0,730.15,570.61
2018,4,21,8,45,850.0,94.5,1.25,15.55,621.5,776.11,599.87
2018,4,21,9,0,866.0,97.0,1.3,16.2,667.0,816.12,624.57
2018,4,21,9,15,880.0,98.5,1.35,16.9,708.5,856.01,648.78
2018,4,21,9,30,894.0,100.0,1.4,17.6,750.0,893.88,671.29
2018,4,21,9,45,905.0,101.0,1.4,18.25,785.5,926.22,689.33
2018,4,21,10,0,916.0,102.0,1.4,18.9,821.0,955.93,705.49
2018,4,21,10,15,923.0,103.0,1.45,19.5,849.5,979.06,718.2
2018,4,21,10,30,930.0,104.0,1.5,20.1,878.0,999.06,728.96
2018,4,21,10,45,935.5,105.0,1.55,20.7,900.0,1014.35,736.78
2018,4,21,11,0,941.0,106.0,1.6,21.3,922.0,1026.24,742.56
2018,4,21,11,15,944.0,106.5,1.6,21.75,936.0,1031.69,744.07
2018,4,21,11,30,947.0,107.0,1.6,22.2,950.0,1033.59,743.54
2018,4,21,11,45,948.5,107.0,1.65,22.6,955.5,1029.96,740.6
2018,4,21,12,0,950.0,107.0,1.7,23.0,961.0,1022.79,735.6
2018,4,21,12,15,950.0,106.5,1.7,23.15,959.0,1010.16,727.29
2018,4,21,12,30,950.0,106.0,1.7,23.3,957.0,994.09,716.97
2018,4,21,12,45,948.0,105.5,1.7,23.5,946.5,972.84,703.33
2018,4,21,13,0,946.0,105.0,1.7,23.7,936.0,948.38,687.73
2018,4,21,13,15,942.0,104.5,1.7,23.75,918.0,919.1,669.46
2018,4,21,13,30,938.0,104.0,1.7,23.8,900.0,886.97,649.31
2018,4,21,13,45,932.0,103.0,1.7,23.9,874.5,850.04,625.78
2018,4,21,14,0,926.0,102.0,1.7,24.0,849.0,810.71,600.53
2018,4,21,14,15,918.0,100.5,1.75,23.95,816.5,767.23,573.02
2018,4,21,14,30,910.0,99.0,1.8,23.9,784.0,721.91,543.83
2018,4,21,14,45,898.5,97.5,1.8,23.85,745.5,672.71,509.32
2018,4,21,15,0,887.0,96.0,1.8,23.8,707.0,622.43,472.64
2018,4,21,15,15,873.0,93.5,1.8,23.8,663.0,568.97,432.52
2018,4,21,15,30,859.0,91.0,1.8,23.8,619.0,515.18,390.91
2018,4,21,15,45,838.0,89.0,1.8,23.5,570.5,456.59,344.87
2018,4,21,16,0,817.0,87.0,1.8,23.2,522.0,400.7,299.32
2018,4,21,16,15,789.5,84.0,1.8,22.8,470.5,342.91,251.18
2018,4,21,16,30,762.0,81.0,1.8,22.4,419.0,287.34,203.71
2018,4,21,16,45,725.0,76.5,1.8,22.0,366.0,230.72,155.43
2018,4,21,17,0,688.0,72.0,1.8,21.6,313.0,175.25,109.09
2018,4,21,17,15,640.0,66.0,1.7,20.45,261.0,123.64,69.6
2018,4,21,17,30,592.0,60.0,1.6,19.3,209.0,77.49,40.59
2018,4,21,17,45,518.0,51.5,1.55,18.15,160.0,36.57,26.43
2018,4,21,18,0,444.0,43.0,1.5,17.0,111.0,32.09,22.22
2018,4,21,18,15,320.0,32.0,1.65,16.25,71.5,24.88,14.95
2018,4,21,18,30,196.0,21.0,1.8,15.5,32.0,17.11,0.0
2018,4,21,18,45,98.0,10.5,1.95,14.75,16.0,10.32,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.2,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,7.9,12.0,20.08,0.0
2018,4,22,5,45,199.0,25.0,1.4,8.65,44.5,72.45,22.5
2018,4,22,6,0,334.0,39.0,1.5,9.4,77.0,136.92,95.71
2018,4,22,6,15,434.5,48.5,1.55,10.0,124.5,197.69,149.95
2018,4,22,6,30,535.0,58.0,1.6,10.6,172.0,269.06,212.57
2018,4,22,6,45,600.0,64.5,1.65,11.2,225.0,332.6,268.57
2018,4,22,7,0,665.0,71.0,1.7,11.8,278.0,402.13,327.79
2018,4,22,7,15,696.0,78.0,1.65,12.65,329.5,460.11,375.27
2018,4,22,7,30,727.0,85.0,1.6,13.5,381.0,519.88,422.06
2018,4,22,7,45,684.5,103.5,1.5,14.3,411.5,548.63,442.4
2018,4,22,8,0,642.0,122.0,1.4,15.1,442.0,571.68,457.33
2018,4,22,8,15,674.0,127.5,1.35,15.75,493.5,627.62,497.22
2018,4,22,8,30,706.0,133.0,1.3,16.4,545.0,684.33,535.97
2018,4,22,8,45,749.0,132.5,1.25,17.1,600.5,743.39,573.96
2018,4,22,9,0,792.0,132.0,1.2,17.8,656.0,800.39,609.09
2018,4,22,9,15,804.0,137.0,1.2,18.25,697.0,840.23,632.93
2018,4,22,9,30,816.0,142.0,1.2,18.7,738.0,878.08,655.28
2018,4,22,9,45,844.0,140.0,1.25,19.2,781.5,920.6,681.03
2018,4,22,10,0,872.0,138.0,1.3,19.7,825.0,961.38,705.28
2018,4,22,10,15,802.0,176.5,1.35,20.05,825.5,951.03,696.9
2018,4,22,10,30,732.0,215.0,1.4,20.4,826.0,939.75,688.69
2018,4,22,10,45,627.5,274.5,1.45,20.75,807.5,907.09,665.06
2018,4,22,11,0,523.0,334.0,1.5,21.1,789.0,868.92,636.22
2018,4,22,11,15,501.5,348.5,1.5,21.45,790.0,862.61,630.49
2018,4,22,11,30,480.0,363.0,1.5,21.8,791.0,853.99,622.97
2018,4,22,11,45,483.0,365.5,1.55,22.15,798.5,854.79,623.11
2018,4,22,12,0,486.0,368.0,1.6,22.5,806.0,853.51,621.84
2018,4,22,12,15,495.0,364.0,1.6,22.8,809.0,849.32,618.59
2018,4,22,12,30,504.0,360.0,1.6,23.1,812.0,842.98,614.01
2018,4,22,12,45,608.5,302.5,1.65,23.4,842.5,868.22,633.86
2018,4,22,13,0,713.0,245.0,1.7,23.7,873.0,888.08,649.62
2018,4,22,13,15,817.5,184.5,1.7,23.85,891.0,895.24,654.26
2018,4,22,13,30,922.0,124.0,1.7,24.0,909.0,894.51,653.91
2018,4,22,13,45,916.5,122.5,1.7,24.15,883.5,857.89,630.2
2018,4,22,14,0,911.0,121.0,1.7,24.3,858.0,818.89,605.13
2018,4,22,14,15,891.5,123.0,1.7,24.25,821.0,770.89,574.24
2018,4,22,14,30,872.0,125.0,1.7,24.2,784.0,722.19,541.97
2018,4,22,14,45,826.5,132.0,1.7,24.2,731.5,660.45,498.06
2018,4,22,15,0,781.0,139.0,1.7,24.2,679.0,600.74,454.64
2018,4,22,15,15,803.0,120.0,1.7,24.2,645.0,555.71,421.4
2018,4,22,15,30,825.0,101.0,1.7,24.2,611.0,507.15,384.13
2018,4,22,15,45,814.0,99.5,1.6,24.05,569.5,456.96,343.86
2018,4,22,16,0,803.0,98.0,1.5,23.9,528.0,406.72,302.33
2018,4,22,16,15,778.0,93.5,1.4,23.6,476.5,349.09,254.51
2018,4,22,16,30,753.0,89.0,1.3,23.3,425.0,293.45,207.31
2018,4,22,16,45,717.0,83.0,1.25,23.0,371.0,233.48,156.88
2018,4,22,17,0,681.0,77.0,1.2,22.7,317.0,179.65,112.19
2018,4,22,17,15,624.0,71.5,1.15,21.6,263.5,127.81,73.13
2018,4,22,17,30,567.0,66.0,1.1,20.5,210.0,82.51,44.89
2018,4,22,17,45,492.0,57.0,1.1,19.35,161.5,41.32,30.44
2018,4,22,18,0,417.0,48.0,1.1,18.2,113.0,36.66,26.08
2018,4,22,18,15,290.5,36.0,1.15,17.5,73.0,28.67,18.14
2018,4,22,18,30,164.0,24.0,1.2,16.8,33.0,19.05,0.0
2018,4,22,18,45,82.0,12.0,1.3,16.1,16.5,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,10.5,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,10.9,12.0,16.42,0.0
2018,4,23,5,45,112.0,25.5,1.0,11.35,37.0,56.52,21.99
2018,4,23,6,0,186.0,40.0,1.0,11.8,62.0,100.91,71.08
2018,4,23,6,15,251.5,54.5,1.1,12.3,100.0,147.34,111.94
2018,4,23,6,30,317.0,69.0,1.2,12.8,138.0,200.99,158.69
2018,4,23,6,45,356.5,84.0,1.3,13.3,181.0,251.11,202.39
2018,4,23,7,0,396.0,99.0,1.4,13.8,224.0,304.96,248.07
2018,4,23,7,15,478.0,106.5,1.4,14.45,284.0,376.17,306.08
2018,4,23,7,30,560.0,114.0,1.4,15.1,344.0,457.7,370.22
2018,4,23,7,45,644.5,111.5,1.4,15.8,409.5,534.2,428.59
2018,4,23,8,0,729.0,109.0,1.4,16.5,475.0,616.58,489.34
2018,4,23,8,15,754.0,113.5,1.4,17.15,525.0,670.09,526.48
2018,4,23,8,30,779.0,118.0,1.4,17.8,575.0,721.14,559.93
2018,4,23,8,45,797.5,121.5,1.4,18.4,621.0,768.14,589.45
2018,4,23,9,0,816.0,125.0,1.4,19.0,667.0,814.0,617.59
2018,4,23,9,15,836.5,124.5,1.3,19.6,709.5,855.8,641.17
2018,4,23,9,30,857.0,124.0,1.2,20.2,752.0,896.0,663.04
2018,4,23,9,45,876.0,121.0,1.1,20.8,789.0,924.84,676.93
2018,4,23,10,0,895.0,118.0,1.0,21.4,826.0,956.85,692.59
2018,4,23,10,15,901.5,119.5,0.95,22.0,854.0,979.48,702.86
2018,4,23,10,30,908.0,121.0,0.9,22.6,882.0,999.04,711.22
2018,4,23,10,45,912.5,122.5,0.9,23.15,903.0,1013.46,717.57
2018,4,23,11,0,917.0,124.0,0.9,23.7,924.0,1024.55,722.0
2018,4,23,11,15,919.5,125.0,0.95,23.95,937.5,1029.76,724.86
2018,4,23,11,30,922.0,126.0,1.0,24.2,951.0,1031.51,725.81
2018,4,23,11,45,922.0,126.5,1.1,24.45,956.0,1026.86,723.96
2018,4,23,12,0,922.0,127.0,1.2,24.7,961.0,1018.79,720.1
2018,4,23,12,15,921.0,127.5,1.25,24.75,958.5,1006.38,713.3
2018,4,23,12,30,920.0,128.0,1.3,24.8,956.0,990.67,704.54
2018,4,23,12,45,916.5,128.0,1.4,24.9,945.0,968.94,692.69
2018,4,23,13,0,913.0,128.0,1.5,25.0,934.0,944.2,678.83
2018,4,23,13,15,908.5,126.5,1.5,25.0,915.5,914.2,660.43
2018,4,23,13,30,904.0,125.0,1.5,25.0,897.0,881.51,640.26
2018,4,23,13,45,897.5,124.0,1.55,25.0,871.5,845.15,618.16
2018,4,23,14,0,891.0,123.0,1.6,25.0,846.0,806.54,594.31
2018,4,23,14,15,882.5,121.0,1.65,24.95,813.5,763.44,567.23
2018,4,23,14,30,874.0,119.0,1.7,24.9,781.0,718.64,538.32
2018,4,23,14,45,862.5,116.5,1.7,24.8,742.5,669.57,503.89
2018,4,23,15,0,851.0,114.0,1.7,24.7,704.0,619.46,467.8
2018,4,23,15,15,835.5,111.0,1.7,24.7,660.0,565.96,428.04
2018,4,23,15,30,820.0,108.0,1.7,24.7,616.0,512.4,387.04
2018,4,23,15,45,800.0,104.0,1.75,24.35,568.0,456.06,343.37
2018,4,23,16,0,780.0,100.0,1.8,24.0,520.0,400.66,298.87
2018,4,23,16,15,753.5,96.0,1.85,23.55,469.0,344.25,252.39
2018,4,23,16,30,727.0,92.0,1.9,23.1,418.0,287.47,204.55
2018,4,23,16,45,690.5,86.5,1.95,22.65,365.5,231.71,157.36
2018,4,23,17,0,654.0,81.0,2.0,22.2,313.0,179.72,114.0
2018,4,23,17,15,601.5,74.5,2.0,21.0,261.0,129.0,75.31
2018,4,23,17,30,549.0,68.0,2.0,19.8,209.0,84.31,46.78
2018,4,23,17,45,472.0,59.0,2.0,18.65,160.5,43.53,32.47
2018,4,23,18,0,395.0,50.0,2.0,17.5,112.0,38.38,27.66
2018,4,23,18,15,278.0,36.5,2.25,16.75,72.5,28.12,17.86
2018,4,23,18,30,161.0,23.0,2.5,16.0,33.0,18.12,0.3
2018,4,23,18,45,80.5,11.5,2.7,15.25,16.5,11.3,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
