Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,15,36.0,6.5,1.85,8.5,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.0,15.0,23.6,0.0
2018,4,24,5,45,189.5,28.0,2.35,9.55,47.5,76.1,35.58
2018,4,24,6,0,307.0,43.0,2.6,10.1,80.0,136.18,97.15
2018,4,24,6,15,400.5,53.5,2.6,10.65,126.5,194.53,149.0
2018,4,24,6,30,494.0,64.0,2.6,11.2,173.0,263.14,209.4
2018,4,24,6,45,543.5,73.0,2.65,11.7,222.0,321.04,260.95
2018,4,24,7,0,593.0,82.0,2.7,12.2,271.0,383.35,314.67
2018,4,24,7,15,651.0,86.5,2.65,12.8,328.0,449.3,369.39
2018,4,24,7,30,709.0,91.0,2.6,13.4,385.0,519.7,425.7
2018,4,24,7,45,741.0,95.0,2.6,14.0,437.5,577.38,470.33
2018,4,24,8,0,773.0,99.0,2.6,14.6,490.0,634.27,512.99
2018,4,24,8,15,797.5,102.0,2.55,15.1,540.0,687.63,551.08
2018,4,24,8,30,822.0,105.0,2.5,15.6,590.0,740.8,586.72
2018,4,24,8,45,789.5,122.0,2.45,16.1,617.5,763.94,599.93
2018,4,24,9,0,757.0,139.0,2.4,16.6,645.0,785.16,611.89
2018,4,24,9,15,821.0,126.5,2.4,17.0,705.0,846.26,652.37
2018,4,24,9,30,885.0,114.0,2.4,17.4,765.0,905.95,690.66
2018,4,24,9,45,894.5,116.0,2.4,17.85,800.5,937.59,709.12
2018,4,24,10,0,904.0,118.0,2.4,18.3,836.0,966.56,725.89
2018,4,24,10,15,911.5,119.5,2.45,18.6,864.5,990.24,740.01
2018,4,24,10,30,919.0,121.0,2.5,18.9,893.0,1010.84,752.16
2018,4,24,10,45,923.5,121.5,2.55,19.25,913.5,1024.28,759.52
2018,4,24,11,0,928.0,122.0,2.6,19.6,934.0,1034.35,764.85
2018,4,24,11,15,930.5,123.0,2.65,19.8,947.5,1039.56,767.57
2018,4,24,11,30,933.0,124.0,2.7,20.0,961.0,1041.28,768.19
2018,4,24,11,45,933.5,124.0,2.8,20.2,966.0,1036.53,765.23
2018,4,24,12,0,934.0,124.0,2.9,20.4,971.0,1028.32,760.14
2018,4,24,12,15,935.5,122.5,2.95,20.5,969.0,1016.1,752.35
2018,4,24,12,30,937.0,121.0,3.0,20.6,967.0,1000.49,742.43
2018,4,24,12,45,924.0,126.5,3.1,20.7,953.0,975.29,726.61
2018,4,24,13,0,911.0,132.0,3.2,20.8,939.0,947.36,708.95
2018,4,24,13,15,922.0,123.0,3.3,20.75,925.5,923.4,694.29
2018,4,24,13,30,933.0,114.0,3.4,20.7,912.0,895.88,677.06
2018,4,24,13,45,928.5,112.0,3.5,20.6,887.0,859.27,653.55
2018,4,24,14,0,924.0,110.0,3.6,20.5,862.0,820.21,628.1
2018,4,24,14,15,916.0,108.5,3.7,20.25,829.5,776.78,599.57
2018,4,24,14,30,908.0,107.0,3.8,20.0,797.0,731.53,569.29
2018,4,24,14,45,894.0,106.0,3.9,19.75,757.0,681.27,532.91
2018,4,24,15,0,880.0,105.0,4.0,19.5,717.0,630.16,494.49
2018,4,24,15,15,869.0,101.5,4.0,19.5,674.5,577.74,453.31
2018,4,24,15,30,858.0,98.0,4.0,19.5,632.0,522.99,409.23
2018,4,24,15,45,837.5,96.0,4.05,18.6,583.5,466.44,363.77
2018,4,24,16,0,817.0,94.0,4.1,17.7,535.0,410.79,317.39
2018,4,24,16,15,748.0,98.0,4.05,17.05,472.0,343.05,260.48
2018,4,24,16,30,679.0,102.0,4.0,16.4,409.0,283.91,209.97
2018,4,24,16,45,632.5,95.0,3.95,15.75,353.5,227.12,160.91
2018,4,24,17,0,586.0,88.0,3.9,15.1,298.0,175.3,116.91
2018,4,24,17,15,580.5,78.0,3.7,14.3,257.5,130.75,79.83
2018,4,24,17,30,575.0,68.0,3.5,13.5,217.0,86.89,49.03
2018,4,24,17,45,495.0,59.5,3.3,12.7,167.5,44.98,34.61
2018,4,24,18,0,415.0,51.0,3.1,11.9,118.0,39.13,29.04
2018,4,24,18,15,297.0,38.0,3.05,11.4,77.0,30.25,20.24
2018,4,24,18,30,179.0,25.0,3.0,10.9,36.0,19.75,2.97
2018,4,24,18,45,89.5,12.5,2.95,10.4,18.0,12.29,0.0
2018,4,24,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.1,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,6.7,16.0,26.78,0.0
2018,4,25,5,45,213.0,28.5,2.85,7.25,50.5,82.59,43.13
2018,4,25,6,0,341.0,43.0,3.1,7.8,85.0,145.66,105.37
2018,4,25,6,15,433.5,52.0,3.15,8.3,132.0,204.66,158.54
2018,4,25,6,30,526.0,61.0,3.2,8.8,179.0,273.24,219.87
2018,4,25,6,45,585.5,68.5,3.2,9.3,231.5,335.47,275.64
2018,4,25,7,0,645.0,76.0,3.2,9.8,284.0,403.12,334.36
2018,4,25,7,15,686.0,81.5,3.15,10.35,337.5,463.79,385.52
2018,4,25,7,30,727.0,87.0,3.1,10.9,391.0,527.22,437.06
2018,4,25,7,45,705.5,99.0,3.05,11.45,425.0,561.32,463.36
2018,4,25,8,0,684.0,111.0,3.0,12.0,459.0,591.79,485.81
2018,4,25,8,15,756.5,107.0,2.9,12.65,527.0,665.54,541.25
2018,4,25,8,30,829.0,103.0,2.8,13.3,595.0,745.46,596.95
2018,4,25,8,45,845.0,106.0,2.7,13.95,641.0,791.67,626.3
2018,4,25,9,0,861.0,109.0,2.6,14.6,687.0,836.45,654.17
2018,4,25,9,15,872.5,111.5,2.55,15.1,727.0,875.15,677.89
2018,4,25,9,30,884.0,114.0,2.5,15.6,767.0,906.52,696.21
2018,4,25,9,45,892.5,116.0,2.5,16.15,801.5,937.19,714.21
2018,4,25,10,0,901.0,118.0,2.5,16.7,836.0,965.14,730.2
2018,4,25,10,15,907.0,119.5,2.55,17.15,863.5,987.31,743.03
2018,4,25,10,30,913.0,121.0,2.6,17.6,891.0,1006.37,753.84
2018,4,25,10,45,916.0,122.5,2.65,18.05,911.0,1019.3,760.67
2018,4,25,11,0,919.0,124.0,2.7,18.5,931.0,1028.87,765.41
2018,4,25,11,15,920.5,125.0,2.8,18.8,943.5,1033.02,767.66
2018,4,25,11,30,922.0,126.0,2.9,19.1,956.0,1033.73,767.79
2018,4,25,11,45,922.0,126.5,3.0,19.4,960.5,1029.01,764.47
2018,4,25,12,0,922.0,127.0,3.1,19.7,965.0,1020.87,759.02
2018,4,25,12,15,921.5,126.5,3.2,19.85,962.0,1007.88,750.88
2018,4,25,12,30,921.0,126.0,3.3,20.0,959.0,991.59,740.62
2018,4,25,12,45,919.0,124.5,3.4,20.1,948.0,969.7,726.77
2018,4,25,13,0,917.0,123.0,3.5,20.2,937.0,944.74,710.84
2018,4,25,13,15,912.5,122.0,3.6,20.15,918.5,915.15,692.09
2018,4,25,13,30,908.0,121.0,3.7,20.1,900.0,882.86,671.35
2018,4,25,13,45,901.5,120.0,3.8,20.05,874.5,846.4,647.52
2018,4,25,14,0,895.0,119.0,3.9,20.0,849.0,807.69,621.86
2018,4,25,14,15,886.0,117.0,3.95,19.75,816.5,764.12,592.67
2018,4,25,14,30,877.0,115.0,4.0,19.5,784.0,718.89,561.91
2018,4,25,14,45,865.0,113.0,4.1,19.2,745.5,670.28,526.29
2018,4,25,15,0,853.0,111.0,4.2,18.9,707.0,619.82,488.28
2018,4,25,15,15,838.0,108.0,4.2,18.9,663.0,566.56,446.29
2018,4,25,15,30,823.0,105.0,4.2,18.9,619.0,513.18,403.09
2018,4,25,15,45,802.0,102.0,4.3,17.9,571.0,457.24,358.3
2018,4,25,16,0,781.0,99.0,4.4,16.9,523.0,402.33,312.67
2018,4,25,16,15,752.5,95.5,4.45,16.2,472.0,345.66,263.89
2018,4,25,16,30,724.0,92.0,4.5,15.5,421.0,288.86,213.99
2018,4,25,16,45,686.0,87.5,4.55,14.8,368.5,233.8,165.46
2018,4,25,17,0,648.0,83.0,4.6,14.1,316.0,182.68,121.1
2018,4,25,17,15,595.0,76.5,4.5,13.3,264.0,132.15,80.69
2018,4,25,17,30,542.0,70.0,4.4,12.5,212.0,87.71,50.73
2018,4,25,17,45,464.5,61.0,4.35,11.75,163.5,47.13,36.68
2018,4,25,18,0,387.0,52.0,4.3,11.0,115.0,39.86,29.82
2018,4,25,18,15,276.5,39.0,4.15,10.55,76.0,30.02,20.22
2018,4,25,18,30,166.0,26.0,4.0,10.1,37.0,20.52,4.96
2018,4,25,18,45,86.0,13.5,3.9,9.65,19.0,13.27,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.2,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.05,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,3.5,3.1,6.65,3.5,0.0,0.0
2018,4,26,5,30,2.0,7.0,3.3,7.0,7.0,7.19,0.0
2018,4,26,5,45,19.0,17.5,3.5,7.35,20.0,23.03,10.11
2018,4,26,6,0,36.0,28.0,3.7,7.7,33.0,39.8,26.87
2018,4,26,6,15,63.0,44.0,3.75,8.2,57.0,67.56,51.19
2018,4,26,6,30,90.0,60.0,3.8,8.7,81.0,98.06,78.19
2018,4,26,6,45,241.5,83.0,3.9,9.15,157.5,197.23,163.18
2018,4,26,7,0,393.0,106.0,4.0,9.6,234.0,313.93,262.37
2018,4,26,7,15,539.0,99.0,3.95,10.05,307.5,406.41,340.34
2018,4,26,7,30,685.0,92.0,3.9,10.5,381.0,510.06,425.76
2018,4,26,7,45,713.5,98.0,3.85,10.95,432.5,566.7,470.68
2018,4,26,8,0,742.0,104.0,3.8,11.4,484.0,624.28,515.13
2018,4,26,8,15,764.0,108.0,3.8,11.85,532.5,673.46,551.89
2018,4,26,8,30,786.0,112.0,3.8,12.3,581.0,724.51,587.79
2018,4,26,8,45,802.5,115.5,3.75,12.8,626.0,770.06,618.57
2018,4,26,9,0,819.0,119.0,3.7,13.3,671.0,814.33,647.87
2018,4,26,9,15,835.5,119.5,3.75,13.7,711.5,853.78,673.97
2018,4,26,9,30,852.0,120.0,3.8,14.1,752.0,891.41,698.54
2018,4,26,9,45,867.0,119.0,3.85,14.5,787.5,918.67,715.55
2018,4,26,10,0,882.0,118.0,3.9,14.9,823.0,948.84,734.62
2018,4,26,10,15,889.0,119.5,4.0,15.25,851.0,971.58,748.86
2018,4,26,10,30,896.0,121.0,4.1,15.6,879.0,991.3,761.09
2018,4,26,10,45,900.0,122.0,4.2,15.9,899.0,1004.46,769.0
2018,4,26,11,0,904.0,123.0,4.3,16.2,919.0,1014.33,774.8
2018,4,26,11,15,907.5,123.5,4.4,16.35,932.5,1019.85,778.42
2018,4,26,11,30,911.0,124.0,4.5,16.5,946.0,1021.98,779.97
2018,4,26,11,45,912.0,124.5,4.6,16.7,951.5,1018.26,777.48
2018,4,26,12,0,913.0,125.0,4.7,16.9,957.0,1011.16,772.8
2018,4,26,12,15,913.0,124.5,4.8,16.85,954.5,998.74,765.28
2018,4,26,12,30,913.0,124.0,4.9,16.8,952.0,983.05,755.54
2018,4,26,12,45,911.5,123.0,4.95,16.75,942.0,962.27,741.89
2018,4,26,13,0,910.0,122.0,5.0,16.7,932.0,938.43,726.11
2018,4,26,13,15,907.0,120.5,5.05,16.5,914.5,909.84,707.34
2018,4,26,13,30,904.0,119.0,5.1,16.3,897.0,878.48,686.5
2018,4,26,13,45,899.0,118.0,5.15,16.1,872.5,843.38,662.81
2018,4,26,14,0,894.0,117.0,5.2,15.9,848.0,805.94,637.19
2018,4,26,14,15,886.5,115.0,5.2,15.65,816.5,763.53,607.53
2018,4,26,14,30,879.0,113.0,5.2,15.4,785.0,719.35,576.23
2018,4,26,14,45,869.5,110.5,5.25,15.15,747.5,671.82,540.16
2018,4,26,15,0,860.0,108.0,5.3,14.9,710.0,623.12,502.1
2018,4,26,15,15,845.5,105.0,5.3,14.9,666.5,568.88,458.13
2018,4,26,15,30,831.0,102.0,5.3,14.9,623.0,515.43,413.64
2018,4,26,15,45,814.0,99.0,5.3,14.25,576.5,460.91,368.04
2018,4,26,16,0,797.0,96.0,5.3,13.6,530.0,406.99,321.47
2018,4,26,16,15,774.5,91.5,5.25,13.15,480.0,350.62,271.45
2018,4,26,16,30,752.0,87.0,5.2,12.7,430.0,295.95,221.9
2018,4,26,16,45,719.0,82.0,5.15,12.3,378.0,237.72,169.48
2018,4,26,17,0,686.0,77.0,5.1,11.9,326.0,185.19,122.8
2018,4,26,17,15,636.5,71.0,4.9,11.35,273.5,133.33,80.45
2018,4,26,17,30,587.0,65.0,4.7,10.8,221.0,87.11,48.68
2018,4,26,17,45,512.5,57.0,4.5,10.3,171.5,44.74,34.76
2018,4,26,18,0,438.0,49.0,4.3,9.8,122.0,36.75,27.24
2018,4,26,18,15,323.5,38.0,4.15,9.35,81.5,29.8,20.23
2018,4,26,18,30,209.0,27.0,4.0,8.9,41.0,21.3,6.79
2018,4,26,18,45,109.5,14.5,3.85,8.5,21.5,14.25,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.1,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,7.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,27,5,15,48.0,9.0,1.45,7.45,10.5,0.0,0.0
2018,4,27,5,30,96.0,18.0,1.6,8.3,21.0,32.91,0.0
2018,4,27,5,45,217.5,31.0,1.75,9.1,55.0,88.69,52.14
2018,4,27,6,0,339.0,44.0,1.9,9.9,89.0,148.1,107.44
2018,4,27,6,15,409.5,54.5,2.1,10.45,132.5,201.77,155.81
2018,4,27,6,30,480.0,65.0,2.3,11.0,176.0,262.76,210.16
2018,4,27,6,45,321.0,84.5,2.55,11.6,166.5,239.5,195.81
2018,4,27,7,0,162.0,104.0,2.8,12.2,157.0,194.68,160.12
2018,4,27,7,15,86.0,98.5,2.8,12.55,127.0,150.09,122.82
2018,4,27,7,30,10.0,93.0,2.8,12.9,97.0,96.33,76.41
2018,4,27,7,45,102.5,121.0,2.85,13.3,173.5,191.97,157.78
2018,4,27,8,0,195.0,149.0,2.9,13.7,250.0,295.14,243.05
2018,4,27,8,15,138.5,162.5,2.9,14.05,237.5,270.4,220.83
2018,4,27,8,30,82.0,176.0,2.9,14.4,225.0,247.22,199.9
2018,4,27,8,45,42.5,136.0,2.9,14.75,161.5,170.11,136.1
2018,4,27,9,0,3.0,96.0,2.9,15.1,98.0,95.45,73.48
2018,4,27,9,15,2.5,121.0,2.95,15.35,122.5,119.79,93.12
2018,4,27,9,30,2.0,146.0,3.0,15.6,147.0,144.2,112.48
2018,4,27,9,45,9.5,170.5,3.05,15.9,178.0,175.39,137.43
2018,4,27,10,0,17.0,195.0,3.1,16.2,209.0,211.97,166.32
2018,4,27,10,15,50.0,253.5,3.15,16.35,295.5,303.6,238.88
2018,4,27,10,30,83.0,312.0,3.2,16.5,382.0,396.27,310.3
2018,4,27,10,45,125.0,357.5,3.3,16.7,466.0,492.84,383.28
2018,4,27,11,0,167.0,403.0,3.4,16.9,550.0,581.05,448.46
2018,4,27,11,15,216.0,415.5,3.45,17.0,609.0,640.84,492.63
2018,4,27,11,30,265.0,428.0,3.5,17.1,668.0,706.91,540.67
2018,4,27,11,45,285.5,429.0,3.55,17.2,689.0,724.13,552.92
2018,4,27,12,0,306.0,430.0,3.6,17.3,710.0,739.84,564.41
2018,4,27,12,15,347.5,414.0,3.65,17.35,731.0,756.53,577.65
2018,4,27,12,30,389.0,398.0,3.7,17.4,752.0,770.92,589.22
2018,4,27,12,45,422.0,377.0,3.75,17.45,757.0,773.7,592.39
2018,4,27,13,0,455.0,356.0,3.8,17.5,762.0,769.72,590.92
2018,4,27,13,15,512.5,318.5,3.9,17.45,767.5,767.85,592.29
2018,4,27,13,30,570.0,281.0,4.0,17.4,773.0,761.43,590.25
2018,4,27,13,45,684.0,227.5,4.1,17.35,801.0,780.73,607.81
2018,4,27,14,0,798.0,174.0,4.2,17.3,829.0,789.58,616.74
2018,4,27,14,15,812.0,161.5,4.25,17.15,805.5,755.63,593.26
2018,4,27,14,30,826.0,149.0,4.3,17.0,782.0,718.51,566.63
2018,4,27,14,45,814.0,145.5,4.35,16.8,744.0,670.06,530.56
2018,4,27,15,0,802.0,142.0,4.4,16.6,706.0,620.84,493.02
2018,4,27,15,15,785.0,138.5,4.4,16.6,662.0,568.32,451.38
2018,4,27,15,30,768.0,135.0,4.4,16.6,618.0,514.12,407.45
2018,4,27,15,45,747.5,130.5,4.5,16.05,571.0,459.4,362.93
2018,4,27,16,0,727.0,126.0,4.6,15.5,524.0,405.77,317.85
2018,4,27,16,15,700.0,120.0,4.55,15.1,473.5,349.84,269.45
2018,4,27,16,30,673.0,114.0,4.5,14.7,423.0,296.23,222.11
2018,4,27,16,45,635.0,107.0,4.45,14.3,370.5,241.66,174.16
2018,4,27,17,0,597.0,100.0,4.4,13.9,318.0,191.14,130.43
2018,4,27,17,15,543.5,92.0,4.15,13.35,266.5,142.06,91.11
2018,4,27,17,30,490.0,84.0,3.9,12.8,215.0,98.34,60.91
2018,4,27,17,45,413.0,72.5,3.65,12.25,166.5,57.8,40.87
2018,4,27,18,0,336.0,61.0,3.4,11.7,118.0,46.12,35.35
2018,4,27,18,15,231.0,46.0,3.1,11.15,79.0,35.66,25.22
2018,4,27,18,30,126.0,31.0,2.8,10.6,40.0,25.57,10.51
2018,4,27,18,45,64.5,16.5,2.55,10.05,21.0,16.22,0.0
2018,4,27,19,0,3.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,28,5,15,6.0,7.0,1.4,7.4,7.0,0.0,0.0
2018,4,28,5,30,12.0,14.0,1.6,8.2,14.0,15.69,0.0
2018,4,28,5,45,77.0,31.5,1.85,9.0,41.0,56.33,34.41
2018,4,28,6,0,142.0,49.0,2.1,9.8,68.0,96.95,71.46
2018,4,28,6,15,272.0,61.0,2.35,10.25,118.0,163.98,127.87
2018,4,28,6,30,402.0,73.0,2.6,10.7,168.0,241.27,194.16
2018,4,28,6,45,430.0,85.5,2.8,11.2,209.5,288.54,236.44
2018,4,28,7,0,458.0,98.0,3.0,11.7,251.0,338.21,279.58
2018,4,28,7,15,543.0,102.5,3.1,12.1,313.5,414.64,343.37
2018,4,28,7,30,628.0,107.0,3.2,12.5,376.0,496.1,409.59
2018,4,28,7,45,610.0,124.5,3.25,12.9,412.5,533.27,438.29
2018,4,28,8,0,592.0,142.0,3.3,13.3,449.0,567.29,463.74
2018,4,28,8,15,664.5,135.5,3.3,13.5,511.5,637.44,517.96
2018,4,28,8,30,737.0,129.0,3.3,13.7,574.0,711.29,572.86
2018,4,28,8,45,478.0,188.5,3.3,13.9,485.5,593.49,478.16
2018,4,28,9,0,219.0,248.0,3.3,14.1,397.0,450.77,361.81
2018,4,28,9,15,116.0,231.5,3.35,14.3,311.0,342.54,274.73
2018,4,28,9,30,13.0,215.0,3.4,14.5,225.0,223.19,176.35
2018,4,28,9,45,14.0,224.0,3.45,14.75,235.0,233.23,184.15
2018,4,28,10,0,15.0,233.0,3.5,15.0,245.0,243.27,191.64
2018,4,28,10,15,19.0,242.5,3.6,15.25,258.5,256.63,201.88
2018,4,28,10,30,23.0,252.0,3.7,15.5,272.0,276.28,217.0
2018,4,28,10,45,32.5,288.0,3.75,15.8,316.5,322.39,252.61
2018,4,28,11,0,42.0,324.0,3.8,16.1,361.0,368.42,287.61
2018,4,28,11,15,43.0,323.0,3.9,16.25,361.5,367.62,286.64
2018,4,28,11,30,44.0,322.0,4.0,16.4,362.0,366.64,285.74
2018,4,28,11,45,37.0,334.5,4.05,16.6,368.0,371.47,288.76
2018,4,28,12,0,30.0,347.0,4.1,16.8,374.0,376.1,291.64
2018,4,28,12,15,48.0,379.0,4.2,16.75,422.5,424.19,328.84
2018,4,28,12,30,66.0,411.0,4.3,16.7,471.0,471.24,364.85
2018,4,28,12,45,46.5,374.5,4.4,16.65,416.5,413.82,321.2
2018,4,28,13,0,27.0,338.0,4.5,16.6,362.0,357.55,278.19
2018,4,28,13,15,21.0,293.5,4.6,16.45,312.0,303.74,237.17
2018,4,28,13,30,15.0,249.0,4.7,16.3,262.0,254.29,198.94
2018,4,28,13,45,30.5,249.0,4.75,16.2,274.5,267.41,210.23
2018,4,28,14,0,46.0,249.0,4.8,16.1,287.0,277.46,218.96
2018,4,28,14,15,218.5,268.5,4.85,15.8,438.0,422.03,337.05
2018,4,28,14,30,391.0,288.0,4.9,15.5,589.0,549.79,438.24
2018,4,28,14,45,352.0,293.0,4.9,15.25,554.0,509.15,405.96
2018,4,28,15,0,313.0,298.0,4.9,15.0,519.0,471.65,376.46
2018,4,28,15,15,282.0,287.5,4.9,15.0,477.0,427.09,341.17
2018,4,28,15,30,251.0,277.0,4.9,15.0,435.0,385.05,307.56
2018,4,28,15,45,327.0,234.5,4.85,14.4,424.0,365.65,292.4
2018,4,28,16,0,403.0,192.0,4.8,13.8,413.0,336.58,267.86
2018,4,28,16,15,433.5,169.5,4.7,13.5,387.0,302.83,237.93
2018,4,28,16,30,464.0,147.0,4.6,13.2,361.0,265.6,204.0
2018,4,28,16,45,440.5,132.0,4.5,12.9,315.5,218.68,163.0
2018,4,28,17,0,417.0,117.0,4.4,12.6,270.0,174.3,124.62
2018,4,28,17,15,431.0,97.5,4.2,12.2,234.0,133.45,89.19
2018,4,28,17,30,445.0,78.0,4.0,11.8,198.0,91.32,56.56
2018,4,28,17,45,422.0,66.0,3.75,11.4,160.0,53.92,37.03
2018,4,28,18,0,399.0,54.0,3.5,11.0,122.0,41.12,31.05
2018,4,28,18,15,280.0,41.5,3.2,10.5,81.5,31.82,22.06
2018,4,28,18,30,161.0,29.0,2.9,10.0,41.0,22.83,9.77
2018,4,28,18,45,85.5,15.5,2.6,9.55,21.5,15.24,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.1,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,8.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,15,49.0,9.5,1.6,8.1,11.5,9.34,0.0
2018,4,29,5,30,98.0,19.0,1.9,8.6,23.0,34.72,0.0
2018,4,29,5,45,212.0,33.0,2.15,9.1,58.0,91.29,57.55
2018,4,29,6,0,326.0,47.0,2.4,9.6,93.0,149.11,109.68
2018,4,29,6,15,321.5,61.0,2.55,9.9,122.0,180.77,141.25
2018,4,29,6,30,317.0,75.0,2.7,10.2,151.0,211.82,171.22
2018,4,29,6,45,242.0,100.5,2.85,10.55,166.5,218.67,179.95
2018,4,29,7,0,167.0,126.0,3.0,10.9,182.0,217.07,179.68
2018,4,29,7,15,319.0,128.0,3.1,11.25,257.5,313.86,261.48
2018,4,29,7,30,471.0,130.0,3.2,11.6,333.0,427.2,354.93
2018,4,29,7,45,617.5,114.5,3.25,11.9,415.5,528.38,436.82
2018,4,29,8,0,764.0,99.0,3.3,12.2,498.0,635.93,521.65
2018,4,29,8,15,786.5,102.5,3.35,12.55,547.0,687.9,559.42
2018,4,29,8,30,809.0,106.0,3.4,12.9,596.0,739.56,595.67
2018,4,29,8,45,826.0,108.5,3.45,13.3,641.0,785.13,626.7
2018,4,29,9,0,843.0,111.0,3.5,13.7,686.0,829.39,656.38
2018,4,29,9,15,855.5,113.5,3.55,14.05,726.5,868.21,681.91
2018,4,29,9,30,868.0,116.0,3.6,14.4,767.0,899.81,702.11
2018,4,29,9,45,787.5,151.0,3.65,14.75,762.0,889.73,692.82
2018,4,29,10,0,707.0,186.0,3.7,15.1,757.0,871.36,678.14
2018,4,29,10,15,717.5,187.0,3.7,15.25,783.0,893.62,692.71
2018,4,29,10,30,728.0,188.0,3.7,15.4,809.0,913.5,705.3
2018,4,29,10,45,775.0,177.0,3.7,15.55,852.5,949.8,729.36
2018,4,29,11,0,822.0,166.0,3.7,15.7,896.0,988.06,754.46
2018,4,29,11,15,749.0,202.5,3.75,15.8,875.0,959.17,733.8
2018,4,29,11,30,676.0,239.0,3.8,15.9,854.0,923.07,708.66
2018,4,29,11,45,778.0,193.5,3.8,15.95,905.0,966.56,738.77
2018,4,29,12,0,880.0,148.0,3.8,16.0,956.0,1005.21,764.72
2018,4,29,12,15,844.5,163.5,3.8,15.95,937.0,980.39,747.54
2018,4,29,12,30,809.0,179.0,3.8,15.9,918.0,947.9,725.59
2018,4,29,12,45,859.5,152.0,3.75,15.9,929.5,945.81,724.35
2018,4,29,13,0,910.0,125.0,3.7,15.9,941.0,944.04,723.21
2018,4,29,13,15,836.0,156.0,3.7,15.75,894.0,888.65,685.43
2018,4,29,13,30,762.0,187.0,3.7,15.6,847.0,830.86,645.86
2018,4,29,13,45,751.5,182.0,3.7,15.5,817.5,791.93,619.25
2018,4,29,14,0,741.0,177.0,3.7,15.4,788.0,750.3,590.29
2018,4,29,14,15,760.0,165.0,3.7,15.35,771.0,722.42,570.52
2018,4,29,14,30,779.0,153.0,3.7,15.3,754.0,691.48,547.85
2018,4,29,14,45,822.0,130.0,3.75,15.25,736.0,662.13,526.42
2018,4,29,15,0,865.0,107.0,3.8,15.2,718.0,628.27,500.66
2018,4,29,15,15,850.5,104.0,3.8,15.2,674.5,573.81,457.39
2018,4,29,15,30,836.0,101.0,3.8,15.2,631.0,520.19,413.68
2018,4,29,15,45,817.5,97.5,3.85,14.95,583.0,464.36,367.43
2018,4,29,16,0,799.0,94.0,3.9,14.7,535.0,409.27,320.37
2018,4,29,16,15,766.0,92.0,3.9,14.45,482.5,351.52,270.08
2018,4,29,16,30,733.0,90.0,3.9,14.2,430.0,294.17,219.31
2018,4,29,16,45,681.0,86.0,3.95,14.0,372.5,235.7,168.0
2018,4,29,17,0,629.0,82.0,4.0,13.8,315.0,182.7,122.25
2018,4,29,17,15,612.0,73.0,3.85,13.3,271.0,135.41,82.45
2018,4,29,17,30,595.0,64.0,3.7,12.8,227.0,90.09,49.56
2018,4,29,17,45,526.0,56.5,3.6,12.3,178.0,47.47,29.74
2018,4,29,18,0,457.0,49.0,3.5,11.8,129.0,36.16,26.57
2018,4,29,18,15,344.0,38.5,3.45,11.3,87.5,29.66,20.18
2018,4,29,18,30,231.0,28.0,3.4,10.8,46.0,22.73,10.42
2018,4,29,18,45,122.0,15.0,3.4,10.35,24.0,14.74,0.0
2018,4,29,19,0,13.0,2.0,3.4,9.9,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,9.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,30,5,15,22.0,8.0,1.7,7.05,9.0,10.39,0.0
2018,4,30,5,30,44.0,16.0,2.0,7.7,18.0,25.63,0.0
2018,4,30,5,45,87.0,33.0,2.25,8.35,43.5,60.14,38.8
2018,4,30,6,0,130.0,50.0,2.5,9.0,69.0,95.0,70.85
2018,4,30,6,15,182.5,67.5,2.55,9.5,105.5,138.25,108.84
2018,4,30,6,30,235.0,85.0,2.6,10.0,142.0,187.07,151.72
2018,4,30,6,45,322.5,96.0,2.65,10.45,194.0,254.85,209.94
2018,4,30,7,0,410.0,107.0,2.7,10.9,246.0,326.49,270.66
2018,4,30,7,15,404.5,127.0,2.7,11.35,283.5,366.06,303.57
2018,4,30,7,30,399.0,147.0,2.7,11.8,321.0,404.27,334.25
2018,4,30,7,45,280.0,182.0,2.7,12.25,311.5,378.36,311.19
2018,4,30,8,0,161.0,217.0,2.7,12.7,302.0,340.71,277.93
2018,4,30,8,15,169.5,245.5,2.7,13.0,342.0,383.75,311.27
2018,4,30,8,30,178.0,274.0,2.7,13.3,382.0,426.93,343.76
2018,4,30,8,45,165.5,294.5,2.7,13.6,401.0,444.64,355.62
2018,4,30,9,0,153.0,315.0,2.7,13.9,420.0,460.93,366.33
2018,4,30,9,15,265.5,312.0,2.75,14.1,507.0,566.43,448.4
2018,4,30,9,30,378.0,309.0,2.8,14.3,594.0,669.35,525.97
2018,4,30,9,45,428.0,308.0,2.9,14.55,644.0,730.1,569.65
2018,4,30,10,0,478.0,307.0,3.0,14.8,694.0,783.67,608.04
2018,4,30,10,15,432.0,335.5,3.05,15.0,694.0,776.9,600.23
2018,4,30,10,30,386.0,364.0,3.1,15.2,694.0,759.51,585.54
2018,4,30,10,45,391.0,351.5,3.15,15.4,692.5,760.96,586.35
2018,4,30,11,0,396.0,339.0,3.2,15.6,691.0,753.66,581.03
2018,4,30,11,15,436.5,315.5,3.25,15.65,709.0,768.25,592.9
2018,4,30,11,30,477.0,292.0,3.3,15.7,727.0,781.14,603.42
2018,4,30,11,45,516.0,288.0,3.35,15.75,761.0,810.68,625.12
2018,4,30,12,0,555.0,284.0,3.4,15.8,795.0,838.8,645.57
2018,4,30,12,15,612.5,266.0,3.45,15.9,828.5,866.55,666.35
2018,4,30,12,30,670.0,248.0,3.5,16.0,862.0,890.46,684.35
2018,4,30,12,45,718.0,226.5,3.55,16.05,877.5,897.8,689.7
2018,4,30,13,0,766.0,205.0,3.6,16.1,893.0,900.74,692.23
2018,4,30,13,15,816.5,176.5,3.65,16.05,897.0,892.69,687.47
2018,4,30,13,30,867.0,148.0,3.7,16.0,901.0,881.59,680.74
2018,4,30,13,45,868.5,142.5,3.75,16.0,878.5,847.87,657.93
2018,4,30,14,0,870.0,137.0,3.8,16.0,856.0,811.53,633.25
2018,4,30,14,15,861.5,134.5,3.85,15.9,823.5,768.27,603.57
2018,4,30,14,30,853.0,132.0,3.9,15.8,791.0,723.42,571.97
2018,4,30,14,45,842.5,128.5,3.9,15.75,753.0,674.94,535.4
2018,4,30,15,0,832.0,125.0,3.9,15.7,715.0,625.49,497.26
2018,4,30,15,15,816.5,122.0,3.9,15.7,671.5,573.0,455.7
2018,4,30,15,30,801.0,119.0,3.9,15.7,628.0,520.5,413.05
2018,4,30,15,45,782.5,114.5,3.9,15.4,580.5,465.45,367.71
2018,4,30,16,0,764.0,110.0,3.9,15.1,533.0,409.0,319.98
2018,4,30,16,15,739.5,104.5,3.9,14.85,482.5,352.55,271.01
2018,4,30,16,30,715.0,99.0,3.9,14.6,432.0,298.08,222.69
2018,4,30,16,45,681.5,93.0,3.85,14.3,380.0,243.19,173.99
2018,4,30,17,0,648.0,87.0,3.8,14.0,328.0,191.74,128.9
2018,4,30,17,15,599.0,80.0,3.7,13.5,276.5,141.06,87.64
2018,4,30,17,30,550.0,73.0,3.6,13.0,225.0,95.98,55.89
2018,4,30,17,45,479.5,64.5,3.55,12.45,176.5,54.99,35.89
2018,4,30,18,0,409.0,56.0,3.5,11.9,128.0,42.61,32.31
2018,4,30,18,15,293.0,43.5,3.45,11.4,86.5,33.29,23.39
2018,4,30,18,30,177.0,31.0,3.4,10.9,45.0,24.37,12.25
2018,4,30,18,45,94.5,17.0,3.35,10.35,24.0,16.71,0.0
2018,4,30,19,0,12.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,4,30,19,15,6.0,1.5,3.25,9.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,1,5,15,4.5,7.0,1.9,6.65,7.0,7.41,0.0
2018,5,1,5,30,9.0,14.0,2.2,7.4,14.0,15.27,0.0
2018,5,1,5,45,25.0,28.5,2.55,8.15,31.5,34.84,21.41
2018,5,1,6,0,41.0,43.0,2.9,8.9,49.0,58.41,42.8
2018,5,1,6,15,73.0,62.5,2.9,9.5,78.5,92.19,72.13
2018,5,1,6,30,105.0,82.0,2.9,10.1,108.0,129.21,104.4
2018,5,1,6,45,85.5,89.5,2.85,10.75,114.0,133.24,108.65
2018,5,1,7,0,66.0,97.0,2.8,11.4,120.0,135.38,110.61
2018,5,1,7,15,212.0,119.5,2.75,12.05,209.5,247.37,205.38
2018,5,1,7,30,358.0,142.0,2.7,12.7,299.0,375.26,310.21
2018,5,1,7,45,553.0,125.0,2.65,13.35,401.0,500.86,410.97
2018,5,1,8,0,748.0,108.0,2.6,14.0,503.0,639.62,518.01
2018,5,1,8,15,772.0,111.5,2.65,14.5,552.5,689.84,553.52
2018,5,1,8,30,796.0,115.0,2.7,15.0,602.0,742.06,589.19
2018,5,1,8,45,815.0,117.0,2.7,15.55,647.5,788.17,619.33
2018,5,1,9,0,834.0,119.0,2.7,16.1,693.0,833.12,648.14
2018,5,1,9,15,851.5,119.5,2.75,16.55,734.5,873.71,674.05
2018,5,1,9,30,869.0,120.0,2.8,17.0,776.0,907.29,694.85
2018,5,1,9,45,885.0,117.5,2.8,17.4,811.5,939.34,714.23
2018,5,1,10,0,901.0,115.0,2.8,17.8,847.0,969.07,731.89
2018,5,1,10,15,909.0,115.5,2.8,18.2,875.0,991.82,744.78
2018,5,1,10,30,917.0,116.0,2.8,18.6,903.0,1011.55,755.7
2018,5,1,10,45,923.0,116.5,2.85,18.95,924.5,1026.17,763.91
2018,5,1,11,0,929.0,117.0,2.9,19.3,946.0,1037.48,770.06
2018,5,1,11,15,931.5,118.0,2.85,19.55,959.0,1042.48,771.53
2018,5,1,11,30,934.0,119.0,2.8,19.8,972.0,1044.02,770.9
2018,5,1,11,45,935.5,119.0,2.8,20.1,977.5,1040.07,767.2
2018,5,1,12,0,937.0,119.0,2.8,20.4,983.0,1032.69,761.42
2018,5,1,12,15,938.5,117.5,2.85,20.55,981.0,1020.36,753.48
2018,5,1,12,30,940.0,116.0,2.9,20.7,979.0,1004.67,743.44
2018,5,1,12,45,939.5,114.5,2.95,20.85,969.0,983.83,730.06
2018,5,1,13,0,939.0,113.0,3.0,21.0,959.0,959.81,714.62
2018,5,1,13,15,842.5,165.0,3.1,21.05,912.5,904.69,678.78
2018,5,1,13,30,746.0,217.0,3.2,21.1,866.0,849.52,642.55
2018,5,1,13,45,752.0,205.5,3.3,21.1,844.0,816.7,621.43
2018,5,1,14,0,758.0,194.0,3.4,21.1,822.0,781.39,597.85
2018,5,1,14,15,732.5,195.0,3.55,20.95,783.0,732.51,563.78
2018,5,1,14,30,707.0,196.0,3.7,20.8,744.0,683.71,529.02
2018,5,1,14,45,732.5,173.0,3.85,20.6,716.5,645.74,502.48
2018,5,1,15,0,758.0,150.0,4.0,20.4,689.0,604.09,472.16
2018,5,1,15,15,671.0,167.5,4.0,20.4,623.0,533.95,417.43
2018,5,1,15,30,584.0,185.0,4.0,20.4,557.0,470.81,367.41
2018,5,1,15,45,406.5,213.0,4.35,19.55,462.5,382.4,299.03
2018,5,1,16,0,229.0,241.0,4.7,18.7,368.0,315.0,246.96
2018,5,1,16,15,286.0,207.5,4.85,17.95,351.5,288.45,224.99
2018,5,1,16,30,343.0,174.0,5.0,17.2,335.0,257.96,198.15
2018,5,1,16,45,421.0,138.5,5.15,16.5,312.5,221.76,164.41
2018,5,1,17,0,499.0,103.0,5.3,15.8,290.0,179.71,124.58
2018,5,1,17,15,533.0,83.5,5.35,14.9,256.0,136.69,86.54
2018,5,1,17,30,567.0,64.0,5.4,14.0,222.0,90.27,50.0
2018,5,1,17,45,490.0,57.0,5.45,13.1,173.0,49.35,30.15
2018,5,1,18,0,413.0,50.0,5.5,12.2,124.0,36.67,27.02
2018,5,1,18,15,310.0,39.5,5.3,11.6,85.0,30.22,20.73
2018,5,1,18,30,207.0,29.0,5.1,11.0,46.0,22.6,11.45
2018,5,1,18,45,113.5,16.5,4.9,10.4,25.0,16.22,0.0
2018,5,1,19,0,20.0,4.0,4.7,9.8,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.1,14.5,17.79,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.3,29.0,47.12,0.0
2018,5,2,5,45,218.5,38.5,2.15,9.45,66.0,100.05,67.02
2018,5,2,6,0,328.0,54.0,2.2,9.6,103.0,159.53,119.21
2018,5,2,6,15,408.0,64.5,2.15,9.85,150.0,215.65,169.2
2018,5,2,6,30,488.0,75.0,2.1,10.1,197.0,281.82,227.47
2018,5,2,6,45,543.5,83.0,2.05,10.35,248.0,341.72,279.89
2018,5,2,7,0,599.0,91.0,2.0,10.6,299.0,406.52,334.81
2018,5,2,7,15,640.5,97.0,1.95,11.0,351.5,466.11,383.68
2018,5,2,7,30,682.0,103.0,1.9,11.4,404.0,528.51,433.04
2018,5,2,7,45,713.5,107.5,1.85,11.8,456.0,585.3,476.37
2018,5,2,8,0,745.0,112.0,1.8,12.2,508.0,643.25,519.13
2018,5,2,8,15,770.0,114.5,1.75,12.9,557.0,692.84,553.39
2018,5,2,8,30,795.0,117.0,1.7,13.6,606.0,744.66,587.03
2018,5,2,8,45,815.5,118.5,1.7,14.25,651.5,791.37,616.71
2018,5,2,9,0,836.0,120.0,1.7,14.9,697.0,837.01,645.09
2018,5,2,9,15,851.0,121.0,1.7,15.4,737.5,876.02,668.75
2018,5,2,9,30,866.0,122.0,1.7,15.9,778.0,913.09,690.83
2018,5,2,9,45,879.0,121.5,1.75,16.45,813.0,939.17,705.83
2018,5,2,10,0,892.0,121.0,1.8,17.0,848.0,968.06,722.75
2018,5,2,10,15,900.0,122.0,1.95,17.4,876.0,991.13,737.42
2018,5,2,10,30,908.0,123.0,2.1,17.8,904.0,1011.19,750.19
2018,5,2,10,45,914.0,123.0,2.2,18.2,925.0,1025.13,758.4
2018,5,2,11,0,920.0,123.0,2.3,18.6,946.0,1035.8,764.62
2018,5,2,11,15,923.0,123.5,2.5,18.9,959.0,1040.68,768.59
2018,5,2,11,30,926.0,124.0,2.7,19.2,972.0,1042.14,770.38
2018,5,2,11,45,928.0,123.5,2.9,19.45,977.5,1038.16,768.76
2018,5,2,12,0,930.0,123.0,3.1,19.7,983.0,1030.78,764.91
2018,5,2,12,15,931.5,121.5,3.25,19.8,980.5,1018.51,757.85
2018,5,2,12,30,933.0,120.0,3.4,19.9,978.0,1002.91,748.59
2018,5,2,12,45,933.5,117.5,3.55,20.05,968.0,982.1,735.69
2018,5,2,13,0,934.0,115.0,3.7,20.2,958.0,958.13,720.6
2018,5,2,13,15,930.5,114.5,3.8,20.15,940.5,929.54,702.52
2018,5,2,13,30,927.0,114.0,3.9,20.1,923.0,898.17,682.41
2018,5,2,13,45,922.0,112.5,3.95,20.1,897.5,861.96,658.4
2018,5,2,14,0,917.0,111.0,4.0,20.1,872.0,823.37,632.55
2018,5,2,14,15,909.5,109.0,4.05,19.95,840.0,780.25,603.58
2018,5,2,14,30,902.0,107.0,4.1,19.8,808.0,735.33,572.96
2018,5,2,14,45,891.5,105.5,4.15,19.65,770.0,687.32,538.3
2018,5,2,15,0,881.0,104.0,4.2,19.5,732.0,638.18,501.08
2018,5,2,15,15,867.5,101.5,4.2,19.5,688.5,585.52,459.83
2018,5,2,15,30,854.0,99.0,4.2,19.5,645.0,530.67,415.84
2018,5,2,15,45,836.0,95.5,4.35,18.85,597.0,474.24,370.63
2018,5,2,16,0,818.0,92.0,4.5,18.2,549.0,418.49,324.32
2018,5,2,16,15,794.5,88.5,4.55,17.65,498.5,361.72,275.49
2018,5,2,16,30,771.0,85.0,4.6,17.1,448.0,306.72,226.96
2018,5,2,16,45,738.5,80.5,4.6,16.6,395.0,250.64,177.26
2018,5,2,17,0,706.0,76.0,4.6,16.1,342.0,195.1,128.67
2018,5,2,17,15,659.5,70.5,4.45,15.45,289.5,142.77,85.8
2018,5,2,17,30,613.0,65.0,4.3,14.8,237.0,95.68,52.38
2018,5,2,17,45,544.5,57.5,4.15,14.15,187.0,51.82,30.68
2018,5,2,18,0,476.0,50.0,4.0,13.5,137.0,36.52,26.77
2018,5,2,18,15,370.0,40.5,3.85,12.95,95.0,31.02,21.37
2018,5,2,18,30,264.0,31.0,3.7,12.4,53.0,25.21,13.81
2018,5,2,18,45,146.5,18.0,3.5,11.8,29.0,17.69,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.2,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,3,5,15,50.5,9.0,2.65,8.2,12.0,14.97,0.0
2018,5,3,5,30,101.0,18.0,2.9,8.7,24.0,40.53,1.78
2018,5,3,5,45,164.0,30.0,3.2,9.2,50.5,77.72,51.75
2018,5,3,6,0,227.0,42.0,3.5,9.7,77.0,117.62,87.59
2018,5,3,6,15,159.5,46.5,3.5,10.05,75.5,106.8,83.05
2018,5,3,6,30,92.0,51.0,3.5,10.4,74.0,93.3,74.05
2018,5,3,6,45,46.0,54.5,3.55,10.8,66.0,77.48,61.3
2018,5,3,7,0,0.0,58.0,3.6,11.2,58.0,56.04,42.72
2018,5,3,7,15,0.0,64.0,3.55,11.6,64.0,61.86,47.52
2018,5,3,7,30,0.0,70.0,3.5,12.0,70.0,67.67,52.22
2018,5,3,7,45,0.0,88.0,3.5,12.4,88.0,85.21,66.73
2018,5,3,8,0,0.0,106.0,3.5,12.8,106.0,103.05,81.28
2018,5,3,8,15,2.5,139.5,3.55,13.15,141.0,138.34,110.17
2018,5,3,8,30,5.0,173.0,3.6,13.5,176.0,174.01,138.89
2018,5,3,8,45,44.0,209.5,3.6,13.9,240.0,248.22,199.53
2018,5,3,9,0,83.0,246.0,3.6,14.3,304.0,320.24,257.03
2018,5,3,9,15,108.5,293.0,3.65,14.6,373.0,402.24,320.47
2018,5,3,9,30,134.0,340.0,3.7,14.9,442.0,477.48,377.32
2018,5,3,9,45,333.0,308.5,3.8,15.25,577.0,636.59,502.12
2018,5,3,10,0,532.0,277.0,3.9,15.6,712.0,803.86,627.45
2018,5,3,10,15,684.5,219.0,3.95,15.85,797.5,899.04,696.5
2018,5,3,10,30,837.0,161.0,4.0,16.1,883.0,989.45,757.66
2018,5,3,10,45,885.0,140.5,4.05,16.35,919.5,1015.88,773.95
2018,5,3,11,0,933.0,120.0,4.1,16.6,956.0,1046.29,793.45
2018,5,3,11,15,937.0,120.0,4.1,16.8,969.5,1051.66,795.75
2018,5,3,11,30,941.0,120.0,4.1,17.0,983.0,1053.58,796.04
2018,5,3,11,45,943.5,119.0,4.15,17.15,988.5,1049.52,792.93
2018,5,3,12,0,946.0,118.0,4.2,17.3,994.0,1041.99,787.64
2018,5,3,12,15,946.5,117.0,4.25,17.4,991.5,1029.1,778.99
2018,5,3,12,30,947.0,116.0,4.3,17.5,989.0,1012.85,768.18
2018,5,3,12,45,946.5,115.0,4.3,17.6,979.0,992.38,754.26
2018,5,3,13,0,946.0,114.0,4.3,17.7,969.0,968.73,738.23
2018,5,3,13,15,942.5,112.5,4.35,17.75,950.5,938.86,718.35
2018,5,3,13,30,939.0,111.0,4.4,17.8,932.0,906.18,696.63
2018,5,3,13,45,934.0,110.0,4.4,17.85,907.0,870.11,672.02
2018,5,3,14,0,929.0,109.0,4.4,17.9,882.0,831.63,645.56
2018,5,3,14,15,910.5,112.0,4.4,17.85,846.0,784.79,613.14
2018,5,3,14,30,892.0,115.0,4.4,17.8,810.0,736.94,579.66
2018,5,3,14,45,882.5,111.0,4.4,17.7,770.5,687.63,543.27
2018,5,3,15,0,873.0,107.0,4.4,17.6,731.0,637.15,504.57
2018,5,3,15,15,854.5,102.5,4.4,17.6,683.0,580.2,459.76
2018,5,3,15,30,836.0,98.0,4.4,17.6,635.0,521.56,412.55
2018,5,3,15,45,829.0,95.5,4.3,17.25,594.5,472.11,371.32
2018,5,3,16,0,822.0,93.0,4.2,16.9,554.0,422.2,328.4
2018,5,3,16,15,790.0,90.5,4.1,16.5,500.0,363.14,277.48
2018,5,3,16,30,758.0,88.0,4.0,16.1,446.0,306.78,227.87
2018,5,3,16,45,706.0,85.5,3.95,15.7,388.5,245.81,174.86
2018,5,3,17,0,654.0,83.0,3.9,15.3,331.0,192.61,129.05
2018,5,3,17,15,633.5,75.0,3.8,14.65,286.0,144.43,88.5
2018,5,3,17,30,613.0,67.0,3.7,14.0,241.0,98.59,54.73
2018,5,3,17,45,545.0,59.5,3.6,13.35,190.5,54.67,32.52
2018,5,3,18,0,477.0,52.0,3.5,12.7,140.0,38.18,28.36
2018,5,3,18,15,370.5,41.5,3.45,12.1,97.0,31.79,22.18
2018,5,3,18,30,264.0,31.0,3.4,11.5,54.0,24.98,14.09
2018,5,3,18,45,147.5,18.0,3.4,10.9,29.5,17.69,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.3,5.0,4.91,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.05,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
