Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,36.0,11.0,1.8,7.05,13.0,15.25,0.0
2018,5,4,5,30,72.0,22.0,2.1,7.6,26.0,38.43,6.49
2018,5,4,5,45,144.5,37.5,2.45,8.15,56.5,78.66,53.83
2018,5,4,6,0,217.0,53.0,2.8,8.7,87.0,127.84,96.9
2018,5,4,6,15,306.0,64.0,2.85,9.3,131.5,181.88,144.08
2018,5,4,6,30,395.0,75.0,2.9,9.9,176.0,245.46,199.65
2018,5,4,6,45,487.0,81.0,3.0,10.5,233.5,316.49,260.95
2018,5,4,7,0,579.0,87.0,3.1,11.1,291.0,394.49,326.85
2018,5,4,7,15,581.0,102.0,2.9,11.8,334.5,441.17,364.94
2018,5,4,7,30,583.0,117.0,2.7,12.5,378.0,486.92,400.68
2018,5,4,7,45,626.0,121.0,2.5,13.2,431.0,546.14,445.92
2018,5,4,8,0,669.0,125.0,2.3,13.9,484.0,607.68,491.11
2018,5,4,8,15,628.5,149.0,2.1,14.6,511.0,632.05,505.37
2018,5,4,8,30,588.0,173.0,1.9,15.3,538.0,651.14,515.18
2018,5,4,8,45,614.0,180.0,1.7,15.95,585.0,700.83,547.95
2018,5,4,9,0,640.0,187.0,1.5,16.6,632.0,750.37,578.95
2018,5,4,9,15,622.5,209.0,1.4,17.25,662.0,777.52,593.18
2018,5,4,9,30,605.0,231.0,1.3,17.9,692.0,801.33,604.89
2018,5,4,9,45,728.5,185.0,1.2,18.55,764.5,880.03,654.94
2018,5,4,10,0,852.0,139.0,1.1,19.2,837.0,957.28,699.95
2018,5,4,10,15,873.0,133.5,1.15,19.8,869.0,979.27,711.24
2018,5,4,10,30,894.0,128.0,1.2,20.4,901.0,1004.64,725.4
2018,5,4,10,45,912.0,121.5,1.2,21.0,925.5,1023.3,734.38
2018,5,4,11,0,930.0,115.0,1.2,21.6,950.0,1038.94,741.57
2018,5,4,11,15,820.0,184.0,1.25,22.15,928.0,1009.15,721.73
2018,5,4,11,30,710.0,253.0,1.3,22.7,906.0,973.45,698.73
2018,5,4,11,45,636.0,300.5,1.3,23.25,888.0,943.12,676.5
2018,5,4,12,0,562.0,348.0,1.3,23.8,870.0,911.08,652.37
2018,5,4,12,15,542.0,356.0,1.25,24.2,858.0,890.32,637.19
2018,5,4,12,30,522.0,364.0,1.2,24.6,846.0,867.92,620.88
2018,5,4,12,45,545.0,348.0,1.15,25.0,846.5,860.19,615.42
2018,5,4,13,0,568.0,332.0,1.1,25.4,847.0,849.74,608.06
2018,5,4,13,15,595.0,308.5,1.15,25.55,838.5,832.58,598.62
2018,5,4,13,30,622.0,285.0,1.2,25.7,830.0,812.35,587.09
2018,5,4,13,45,599.0,282.5,1.3,25.8,795.0,768.4,559.21
2018,5,4,14,0,576.0,280.0,1.4,25.9,760.0,724.24,530.76
2018,5,4,14,15,698.0,213.0,1.55,25.85,773.0,726.25,536.93
2018,5,4,14,30,820.0,146.0,1.7,25.8,786.0,717.3,534.54
2018,5,4,14,45,825.5,134.0,1.9,25.7,752.0,672.64,504.88
2018,5,4,15,0,831.0,122.0,2.1,25.6,718.0,625.73,472.61
2018,5,4,15,15,821.5,116.0,2.1,25.6,675.5,573.95,434.27
2018,5,4,15,30,812.0,110.0,2.1,25.6,633.0,521.6,394.39
2018,5,4,15,45,806.5,104.5,2.4,25.0,591.5,471.24,356.3
2018,5,4,16,0,801.0,99.0,2.7,24.4,550.0,420.32,315.86
2018,5,4,16,15,776.5,96.0,2.8,23.7,500.0,364.59,270.08
2018,5,4,16,30,752.0,93.0,2.9,23.0,450.0,310.77,224.54
2018,5,4,16,45,721.0,87.0,3.0,22.25,397.5,251.99,174.67
2018,5,4,17,0,690.0,81.0,3.1,21.5,345.0,198.85,129.5
2018,5,4,17,15,646.0,75.0,3.15,20.4,293.0,147.26,88.21
2018,5,4,17,30,602.0,69.0,3.2,19.3,241.0,100.63,55.4
2018,5,4,17,45,536.0,61.5,3.2,18.2,191.5,57.29,33.55
2018,5,4,18,0,470.0,54.0,3.2,17.1,142.0,39.84,29.3
2018,5,4,18,15,366.5,43.0,3.25,16.15,99.0,33.05,22.91
2018,5,4,18,30,263.0,32.0,3.3,15.2,56.0,25.8,14.79
2018,5,4,18,45,147.0,18.5,3.3,14.25,30.5,18.18,0.0
2018,5,4,19,0,31.0,5.0,3.3,13.3,5.0,4.91,0.0
2018,5,4,19,15,15.5,2.5,3.35,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,8.85,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,5,5,5,15,7.0,7.0,2.5,9.35,7.0,7.76,0.0
2018,5,5,5,30,7.0,12.0,2.6,9.7,12.0,12.92,0.0
2018,5,5,5,45,3.5,19.5,2.65,10.05,19.5,19.63,10.37
2018,5,5,6,0,0.0,27.0,2.7,10.4,27.0,26.06,16.55
2018,5,5,6,15,0.0,29.5,2.65,10.7,29.5,28.47,18.9
2018,5,5,6,30,0.0,32.0,2.6,11.0,32.0,30.88,21.11
2018,5,5,6,45,0.0,54.0,2.55,11.3,54.0,52.17,39.46
2018,5,5,7,0,0.0,76.0,2.5,11.6,76.0,73.74,57.79
2018,5,5,7,15,1.0,102.5,2.5,11.9,103.0,100.86,80.52
2018,5,5,7,30,2.0,129.0,2.5,12.2,130.0,128.17,103.03
2018,5,5,7,45,30.5,162.5,2.5,12.55,179.0,185.36,150.48
2018,5,5,8,0,59.0,196.0,2.5,12.9,228.0,241.42,196.05
2018,5,5,8,15,216.0,221.5,2.6,13.15,353.5,399.21,324.79
2018,5,5,8,30,373.0,247.0,2.7,13.4,479.0,555.34,446.89
2018,5,5,8,45,373.5,267.0,2.8,13.7,513.5,590.23,471.04
2018,5,5,9,0,374.0,287.0,2.9,14.0,548.0,623.94,494.72
2018,5,5,9,15,335.0,317.0,2.85,14.75,560.5,632.93,497.3
2018,5,5,9,30,296.0,347.0,2.8,15.5,573.0,638.38,497.33
2018,5,5,9,45,331.0,353.0,2.75,16.2,616.5,682.85,528.15
2018,5,5,10,0,366.0,359.0,2.7,16.9,660.0,727.64,558.32
2018,5,5,10,15,343.5,379.5,2.6,17.6,669.0,732.79,558.0
2018,5,5,10,30,321.0,400.0,2.5,18.3,678.0,735.77,556.45
2018,5,5,10,45,273.0,417.5,2.35,19.0,658.0,708.64,533.06
2018,5,5,11,0,225.0,435.0,2.2,19.7,638.0,671.67,503.3
2018,5,5,11,15,179.0,446.0,2.25,19.7,609.0,636.46,477.25
2018,5,5,11,30,133.0,457.0,2.3,19.7,580.0,600.31,450.28
2018,5,5,11,45,142.5,462.0,2.3,19.7,594.0,611.95,458.88
2018,5,5,12,0,152.0,467.0,2.3,19.7,608.0,622.74,466.58
2018,5,5,12,15,148.0,466.5,2.55,19.4,603.5,614.06,461.78
2018,5,5,12,30,144.0,466.0,2.8,19.1,599.0,604.85,456.63
2018,5,5,12,45,101.5,415.5,3.05,18.75,509.0,505.26,385.27
2018,5,5,13,0,59.0,365.0,3.3,18.4,419.0,412.79,317.23
2018,5,5,13,15,48.0,330.5,3.55,17.9,373.5,366.23,283.34
2018,5,5,13,30,37.0,296.0,3.8,17.4,328.0,320.54,249.26
2018,5,5,13,45,50.0,326.0,4.1,16.95,368.5,358.01,279.32
2018,5,5,14,0,63.0,356.0,4.4,16.5,409.0,393.94,308.08
2018,5,5,14,15,71.0,352.0,4.5,16.05,409.5,391.99,307.68
2018,5,5,14,30,79.0,348.0,4.6,15.6,410.0,389.16,306.69
2018,5,5,14,45,76.0,332.0,4.75,15.1,389.0,366.9,290.49
2018,5,5,15,0,73.0,316.0,4.9,14.6,368.0,344.84,274.27
2018,5,5,15,15,88.0,299.0,4.9,14.6,358.5,332.25,264.98
2018,5,5,15,30,103.0,282.0,4.9,14.6,349.0,318.12,254.2
2018,5,5,15,45,132.5,263.0,5.1,14.4,342.5,305.52,244.68
2018,5,5,16,0,162.0,244.0,5.3,14.2,336.0,291.3,233.22
2018,5,5,16,15,163.5,217.5,5.15,14.15,303.0,257.37,205.17
2018,5,5,16,30,165.0,191.0,5.0,14.1,270.0,223.43,176.71
2018,5,5,16,45,227.5,155.0,4.85,14.1,250.5,193.59,149.27
2018,5,5,17,0,290.0,119.0,4.7,14.1,231.0,160.07,117.69
2018,5,5,17,15,424.0,96.5,4.4,13.7,233.0,137.24,92.08
2018,5,5,17,30,558.0,74.0,4.1,13.3,235.0,102.64,59.98
2018,5,5,17,45,482.5,65.5,3.75,12.95,184.5,60.59,37.45
2018,5,5,18,0,407.0,57.0,3.4,12.6,134.0,42.43,32.2
2018,5,5,18,15,307.5,45.0,3.4,12.1,93.0,34.08,24.28
2018,5,5,18,30,208.0,33.0,3.4,11.6,52.0,25.64,15.21
2018,5,5,18,45,113.0,19.0,3.45,11.1,28.5,15.04,0.0
2018,5,5,19,0,18.0,5.0,3.5,10.6,5.0,4.91,0.0
2018,5,5,19,15,9.0,2.5,3.6,10.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,6.5,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,5,6,5,15,39.0,13.0,2.4,7.25,15.5,17.75,0.0
2018,5,6,5,30,68.0,24.0,2.7,7.9,29.0,40.64,14.11
2018,5,6,5,45,120.0,40.5,3.0,8.5,57.0,76.7,53.68
2018,5,6,6,0,172.0,57.0,3.3,9.1,85.0,115.9,88.35
2018,5,6,6,15,204.5,75.0,3.35,9.6,120.0,155.76,124.14
2018,5,6,6,30,237.0,93.0,3.4,10.1,155.0,198.94,162.48
2018,5,6,6,45,314.5,104.0,3.4,10.55,205.5,263.27,217.77
2018,5,6,7,0,392.0,115.0,3.4,11.0,256.0,330.4,274.64
2018,5,6,7,15,415.5,131.0,3.35,11.5,301.0,380.39,315.98
2018,5,6,7,30,439.0,147.0,3.3,12.0,346.0,431.87,357.37
2018,5,6,7,45,559.0,137.0,3.25,12.45,420.5,521.8,429.51
2018,5,6,8,0,679.0,127.0,3.2,12.9,495.0,618.62,504.82
2018,5,6,8,15,765.5,112.0,3.2,13.45,562.0,691.28,558.85
2018,5,6,8,30,852.0,97.0,3.2,14.0,629.0,770.93,614.68
2018,5,6,8,45,868.0,99.0,3.2,14.5,674.5,812.12,641.26
2018,5,6,9,0,884.0,101.0,3.2,15.0,720.0,855.96,669.59
2018,5,6,9,15,846.0,124.0,3.25,15.5,743.5,878.87,683.05
2018,5,6,9,30,808.0,147.0,3.3,16.0,767.0,891.85,689.67
2018,5,6,9,45,828.0,146.0,3.4,16.45,805.0,927.71,712.86
2018,5,6,10,0,848.0,145.0,3.5,16.9,843.0,961.53,734.28
2018,5,6,10,15,892.0,127.0,3.65,17.3,882.5,992.2,753.94
2018,5,6,10,30,936.0,109.0,3.8,17.7,922.0,1026.93,776.32
2018,5,6,10,45,899.0,134.0,3.95,18.05,929.5,1025.11,774.05
2018,5,6,11,0,862.0,159.0,4.1,18.4,937.0,1025.17,773.46
2018,5,6,11,15,779.0,211.5,4.2,18.65,922.0,1002.37,757.4
2018,5,6,11,30,696.0,264.0,4.3,18.9,907.0,971.75,736.17
2018,5,6,11,45,773.0,220.0,4.45,19.15,937.5,996.86,753.69
2018,5,6,12,0,850.0,176.0,4.6,19.4,968.0,1014.84,766.27
2018,5,6,12,15,691.0,268.5,4.65,19.45,911.0,946.76,719.55
2018,5,6,12,30,532.0,361.0,4.7,19.5,854.0,874.91,664.69
2018,5,6,12,45,501.0,367.5,4.8,19.55,828.0,839.29,639.86
2018,5,6,13,0,470.0,374.0,4.9,19.6,802.0,803.08,614.12
2018,5,6,13,15,527.5,339.5,4.8,19.4,811.0,804.45,617.33
2018,5,6,13,30,585.0,305.0,4.7,19.2,820.0,801.25,616.96
2018,5,6,13,45,506.0,317.5,4.65,19.0,754.0,727.16,562.29
2018,5,6,14,0,427.0,330.0,4.6,18.8,688.0,656.66,509.79
2018,5,6,14,15,296.5,343.5,4.5,18.45,587.5,552.6,430.67
2018,5,6,14,30,166.0,357.0,4.4,18.1,487.0,458.9,358.02
2018,5,6,14,45,269.0,325.5,4.3,17.7,524.5,487.31,382.67
2018,5,6,15,0,372.0,294.0,4.2,17.3,562.0,506.39,398.95
2018,5,6,15,15,359.5,276.0,4.2,17.3,522.5,462.58,364.94
2018,5,6,15,30,347.0,258.0,4.2,17.3,483.0,419.51,331.18
2018,5,6,15,45,454.0,211.0,4.1,16.4,482.5,405.16,320.32
2018,5,6,16,0,561.0,164.0,4.0,15.5,482.0,380.88,299.57
2018,5,6,16,15,412.0,176.0,4.0,15.0,398.0,305.76,239.1
2018,5,6,16,30,263.0,188.0,4.0,14.5,314.0,248.31,193.91
2018,5,6,16,45,167.0,160.5,4.0,14.0,237.0,186.61,145.28
2018,5,6,17,0,71.0,133.0,4.0,13.5,160.0,135.9,106.52
2018,5,6,17,15,223.0,108.0,3.95,13.1,176.0,123.56,89.64
2018,5,6,17,30,375.0,83.0,3.9,12.7,192.0,96.65,62.09
2018,5,6,17,45,366.0,71.0,3.8,12.3,160.0,63.22,41.48
2018,5,6,18,0,357.0,59.0,3.7,11.9,128.0,43.56,33.32
2018,5,6,18,15,280.0,46.5,3.6,11.65,90.5,35.2,25.35
2018,5,6,18,30,203.0,34.0,3.5,11.4,53.0,26.4,16.08
2018,5,6,18,45,116.0,20.5,3.4,11.2,30.0,16.26,0.0
2018,5,6,19,0,29.0,7.0,3.3,11.0,7.0,6.88,0.0
2018,5,6,19,15,14.5,3.5,3.3,10.9,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,7.65,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,7.7,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,2.1,8.35,22.5,29.47,0.0
2018,5,7,5,30,224.0,27.0,2.3,9.0,43.0,75.18,32.01
2018,5,7,5,45,339.5,37.5,2.5,9.7,83.5,129.68,89.57
2018,5,7,6,0,455.0,48.0,2.7,10.4,124.0,194.03,145.63
2018,5,7,6,15,528.0,55.5,2.55,11.05,173.0,252.88,198.49
2018,5,7,6,30,601.0,63.0,2.4,11.7,222.0,319.08,256.71
2018,5,7,6,45,648.5,69.5,2.3,12.35,274.5,379.66,309.12
2018,5,7,7,0,696.0,76.0,2.2,13.0,327.0,444.24,362.8
2018,5,7,7,15,730.5,80.5,2.15,13.65,380.0,501.53,408.94
2018,5,7,7,30,765.0,85.0,2.1,14.3,433.0,562.35,455.99
2018,5,7,7,45,789.0,89.0,2.0,14.95,484.5,617.43,496.6
2018,5,7,8,0,813.0,93.0,1.9,15.6,536.0,672.83,535.69
2018,5,7,8,15,822.0,99.5,1.9,16.3,581.5,720.01,566.44
2018,5,7,8,30,831.0,106.0,1.9,17.0,627.0,765.71,595.49
2018,5,7,8,45,855.0,105.5,1.85,17.65,675.0,814.13,625.48
2018,5,7,9,0,879.0,105.0,1.8,18.3,723.0,857.08,650.95
2018,5,7,9,15,892.0,106.0,1.8,18.95,763.0,895.3,673.3
2018,5,7,9,30,905.0,107.0,1.8,19.6,803.0,931.41,693.94
2018,5,7,9,45,916.0,107.0,1.75,20.2,837.5,962.25,710.37
2018,5,7,10,0,927.0,107.0,1.7,20.8,872.0,990.46,724.89
2018,5,7,10,15,932.0,108.5,1.7,21.5,899.0,1011.69,735.23
2018,5,7,10,30,937.0,110.0,1.7,22.2,926.0,1029.73,743.59
2018,5,7,10,45,940.0,112.0,1.7,22.85,946.5,1043.05,749.17
2018,5,7,11,0,943.0,114.0,1.7,23.5,967.0,1052.95,752.73
2018,5,7,11,15,945.5,114.5,1.8,23.8,979.5,1057.35,755.49
2018,5,7,11,30,948.0,115.0,1.9,24.1,992.0,1058.27,756.21
2018,5,7,11,45,948.0,115.5,2.05,24.4,996.5,1053.24,753.97
2018,5,7,12,0,948.0,116.0,2.2,24.7,1001.0,1044.78,749.59
2018,5,7,12,15,947.0,116.0,2.3,24.85,998.0,1031.45,742.0
2018,5,7,12,30,946.0,116.0,2.4,25.0,995.0,1014.81,732.35
2018,5,7,12,45,942.5,116.5,2.55,25.1,984.0,993.12,720.08
2018,5,7,13,0,939.0,117.0,2.7,25.2,973.0,968.39,705.73
2018,5,7,13,15,935.0,116.0,2.75,25.2,954.5,938.82,687.5
2018,5,7,13,30,931.0,115.0,2.8,25.2,936.0,906.51,667.39
2018,5,7,13,45,887.5,133.0,2.9,25.25,898.0,857.75,636.28
2018,5,7,14,0,844.0,151.0,3.0,25.3,860.0,810.41,605.77
2018,5,7,14,15,795.0,165.0,3.05,25.15,813.0,754.08,568.68
2018,5,7,14,30,746.0,179.0,3.1,25.0,766.0,698.79,529.55
2018,5,7,14,45,783.0,152.5,3.2,24.9,742.5,664.87,506.58
2018,5,7,15,0,820.0,126.0,3.3,24.8,719.0,625.53,478.67
2018,5,7,15,15,837.5,114.0,3.3,24.8,688.5,584.0,447.17
2018,5,7,15,30,855.0,102.0,3.3,24.8,658.0,539.34,412.25
2018,5,7,15,45,838.5,98.0,3.55,24.0,610.0,483.26,369.15
2018,5,7,16,0,822.0,94.0,3.8,23.2,562.0,427.7,324.69
2018,5,7,16,15,800.5,90.0,3.95,22.5,511.5,371.1,277.59
2018,5,7,16,30,779.0,86.0,4.1,21.8,461.0,316.05,230.4
2018,5,7,16,45,749.0,81.0,4.25,21.05,408.5,259.74,181.73
2018,5,7,17,0,719.0,76.0,4.4,20.3,356.0,206.41,135.72
2018,5,7,17,15,675.0,71.0,4.4,19.3,303.5,151.36,90.85
2018,5,7,17,30,631.0,66.0,4.4,18.3,251.0,103.9,56.57
2018,5,7,17,45,566.0,59.5,4.4,17.25,201.0,59.6,33.21
2018,5,7,18,0,501.0,53.0,4.4,16.2,151.0,38.36,28.17
2018,5,7,18,15,398.5,44.0,4.35,15.4,107.5,33.43,23.43
2018,5,7,18,30,296.0,35.0,4.3,14.6,64.0,28.25,17.55
2018,5,7,18,45,172.0,22.0,4.25,13.75,36.5,17.48,0.0
2018,5,7,19,0,48.0,9.0,4.2,12.9,9.0,8.85,0.0
2018,5,7,19,15,24.0,4.5,4.1,12.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.0,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,5,8,5,15,134.5,14.5,3.45,9.55,24.0,31.93,0.0
2018,5,8,5,30,254.0,27.0,3.6,10.0,46.0,81.72,38.06
2018,5,8,5,45,367.0,36.0,3.7,10.5,86.0,135.44,93.57
2018,5,8,6,0,480.0,45.0,3.8,11.0,126.0,199.09,149.4
2018,5,8,6,15,549.0,52.0,3.85,11.55,175.0,257.33,202.31
2018,5,8,6,30,618.0,59.0,3.9,12.1,224.0,322.51,260.44
2018,5,8,6,45,663.0,64.0,4.0,12.7,275.5,381.13,312.18
2018,5,8,7,0,708.0,69.0,4.1,13.3,327.0,442.28,364.43
2018,5,8,7,15,738.5,73.5,4.15,13.8,378.5,499.44,411.91
2018,5,8,7,30,769.0,78.0,4.2,14.3,430.0,558.16,459.08
2018,5,8,7,45,791.0,82.5,4.25,14.85,480.5,612.62,501.35
2018,5,8,8,0,813.0,87.0,4.3,15.4,531.0,667.23,542.03
2018,5,8,8,15,828.5,90.5,4.2,15.45,578.0,715.81,576.18
2018,5,8,8,30,844.0,94.0,4.1,15.5,625.0,763.43,609.26
2018,5,8,8,45,855.0,97.5,4.05,15.55,668.0,801.94,635.31
2018,5,8,9,0,866.0,101.0,4.0,15.6,711.0,842.71,662.75
2018,5,8,9,15,875.5,103.5,3.9,15.45,749.5,879.1,686.99
2018,5,8,9,30,885.0,106.0,3.8,15.3,788.0,913.22,709.42
2018,5,8,9,45,891.5,108.0,3.75,15.15,820.5,941.57,727.93
2018,5,8,10,0,898.0,110.0,3.7,15.0,853.0,967.15,744.5
2018,5,8,10,15,903.5,111.5,3.7,15.1,879.5,988.32,757.66
2018,5,8,10,30,909.0,113.0,3.7,15.2,906.0,1006.43,768.78
2018,5,8,10,45,913.0,113.5,3.7,15.3,925.5,1018.84,776.1
2018,5,8,11,0,917.0,114.0,3.7,15.4,945.0,1027.98,781.32
2018,5,8,11,15,922.0,113.0,3.75,16.1,958.0,1033.21,782.63
2018,5,8,11,30,927.0,112.0,3.8,16.8,971.0,1035.09,781.81
2018,5,8,11,45,921.0,117.0,3.85,17.55,974.5,1028.89,775.52
2018,5,8,12,0,915.0,122.0,3.9,18.3,978.0,1019.35,767.19
2018,5,8,12,15,919.5,118.5,3.95,18.95,976.5,1008.16,758.17
2018,5,8,12,30,924.0,115.0,4.0,19.6,975.0,993.65,747.03
2018,5,8,12,45,927.0,111.0,4.05,20.2,965.5,973.94,732.64
2018,5,8,13,0,930.0,107.0,4.1,20.8,956.0,951.02,716.17
2018,5,8,13,15,926.5,106.5,4.25,21.05,938.5,922.7,697.53
2018,5,8,13,30,923.0,106.0,4.4,21.3,921.0,891.64,676.85
2018,5,8,13,45,918.0,104.5,4.55,21.5,896.0,855.77,653.25
2018,5,8,14,0,913.0,103.0,4.7,21.7,871.0,817.56,627.71
2018,5,8,14,15,905.5,101.5,4.95,21.5,839.5,775.32,600.4
2018,5,8,14,30,898.0,100.0,5.2,21.3,808.0,731.31,571.17
2018,5,8,14,45,888.5,98.0,5.4,21.15,770.5,683.92,537.75
2018,5,8,15,0,879.0,96.0,5.6,21.0,733.0,635.36,501.06
2018,5,8,15,15,866.0,94.0,5.6,21.0,690.5,583.84,460.24
2018,5,8,15,30,853.0,92.0,5.6,21.0,648.0,531.94,418.1
2018,5,8,15,45,835.0,89.5,5.7,20.15,601.0,477.08,373.97
2018,5,8,16,0,817.0,87.0,5.8,19.3,554.0,420.24,326.8
2018,5,8,16,15,792.0,84.5,5.6,18.8,503.5,364.09,278.1
2018,5,8,16,30,767.0,82.0,5.4,18.3,453.0,309.86,230.04
2018,5,8,16,45,734.0,78.5,5.2,17.85,401.0,254.86,181.17
2018,5,8,17,0,701.0,75.0,5.0,17.4,349.0,203.15,135.59
2018,5,8,17,15,656.5,70.0,4.75,16.85,297.5,149.08,90.7
2018,5,8,17,30,612.0,65.0,4.5,16.3,246.0,102.59,56.48
2018,5,8,17,45,546.5,59.0,4.3,15.75,197.0,59.68,33.31
2018,5,8,18,0,481.0,53.0,4.1,15.2,148.0,38.17,28.15
2018,5,8,18,15,384.5,44.0,3.95,14.7,106.0,33.23,23.37
2018,5,8,18,30,288.0,35.0,3.8,14.2,64.0,28.02,17.58
2018,5,8,18,45,169.0,22.0,3.7,13.7,36.5,17.42,0.0
2018,5,8,19,0,50.0,9.0,3.6,13.2,9.0,8.85,0.0
2018,5,8,19,15,25.0,4.5,3.55,12.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,9.75,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,5,9,5,15,148.0,14.5,3.55,10.2,25.0,33.99,0.0
2018,5,9,5,30,278.0,27.0,3.7,10.7,48.0,87.22,43.38
2018,5,9,5,45,393.5,35.5,3.85,11.15,90.0,142.0,98.22
2018,5,9,6,0,509.0,44.0,4.0,11.6,132.0,207.46,155.57
2018,5,9,6,15,458.5,58.5,4.1,12.15,157.5,233.58,184.07
2018,5,9,6,30,408.0,73.0,4.2,12.7,183.0,251.61,203.8
2018,5,9,6,45,337.0,101.5,4.25,13.2,205.5,272.09,223.44
2018,5,9,7,0,266.0,130.0,4.3,13.7,228.0,278.61,229.69
2018,5,9,7,15,497.0,110.5,4.35,14.15,327.0,404.86,334.98
2018,5,9,7,30,728.0,91.0,4.4,14.6,426.0,550.28,452.78
2018,5,9,7,45,786.0,86.5,4.45,15.05,485.5,614.82,503.27
2018,5,9,8,0,844.0,82.0,4.5,15.5,545.0,684.13,555.49
2018,5,9,8,15,860.5,85.0,4.55,15.85,593.5,730.43,587.85
2018,5,9,8,30,877.0,88.0,4.6,16.2,642.0,779.25,621.72
2018,5,9,8,45,889.5,90.0,4.65,16.5,686.0,822.52,651.15
2018,5,9,9,0,902.0,92.0,4.7,16.8,730.0,864.05,679.02
2018,5,9,9,15,913.0,94.0,4.7,17.1,770.0,902.29,703.92
2018,5,9,9,30,924.0,96.0,4.7,17.4,810.0,938.24,726.96
2018,5,9,9,45,934.0,96.0,4.75,17.75,844.5,968.6,746.17
2018,5,9,10,0,944.0,96.0,4.8,18.1,879.0,996.22,763.44
2018,5,9,10,15,949.5,97.0,4.8,18.4,906.0,1017.68,776.17
2018,5,9,10,30,955.0,98.0,4.8,18.7,933.0,1035.93,786.75
2018,5,9,10,45,959.0,98.5,4.8,18.95,953.0,1048.86,793.92
2018,5,9,11,0,963.0,99.0,4.8,19.2,973.0,1058.35,798.87
2018,5,9,11,15,964.5,100.0,4.8,19.45,985.5,1062.4,800.27
2018,5,9,11,30,966.0,101.0,4.8,19.7,998.0,1062.9,799.44
2018,5,9,11,45,966.0,102.0,4.8,19.9,1003.0,1058.39,795.53
2018,5,9,12,0,966.0,103.0,4.8,20.1,1008.0,1050.37,789.42
2018,5,9,12,15,961.0,105.5,4.8,20.25,1003.5,1035.6,779.03
2018,5,9,12,30,956.0,108.0,4.8,20.4,999.0,1017.56,766.57
2018,5,9,12,45,948.0,111.0,4.75,20.55,986.5,994.08,750.08
2018,5,9,13,0,940.0,114.0,4.7,20.7,974.0,967.7,731.7
2018,5,9,13,15,936.5,113.0,4.75,20.7,956.0,938.62,712.71
2018,5,9,13,30,933.0,112.0,4.8,20.7,938.0,906.77,691.71
2018,5,9,13,45,928.0,111.0,4.85,20.7,913.0,871.07,667.89
2018,5,9,14,0,923.0,110.0,4.9,20.7,888.0,832.99,642.2
2018,5,9,14,15,915.0,109.0,4.95,20.55,856.0,790.49,613.46
2018,5,9,14,30,907.0,108.0,5.0,20.4,824.0,746.22,583.1
2018,5,9,14,45,895.5,106.5,5.05,20.2,785.5,697.59,548.27
2018,5,9,15,0,884.0,105.0,5.1,20.0,747.0,647.94,510.61
2018,5,9,15,15,871.0,102.0,5.1,20.0,703.5,595.23,469.14
2018,5,9,15,30,858.0,99.0,5.1,20.0,660.0,542.14,426.3
2018,5,9,15,45,840.0,96.5,5.2,19.25,612.5,484.76,380.33
2018,5,9,16,0,822.0,94.0,5.3,18.5,565.0,429.98,334.76
2018,5,9,16,15,798.0,91.0,5.3,18.0,514.5,373.46,286.05
2018,5,9,16,30,774.0,88.0,5.3,17.5,464.0,318.76,237.74
2018,5,9,16,45,743.0,84.0,5.25,16.95,412.0,263.42,188.59
2018,5,9,17,0,712.0,80.0,5.2,16.4,360.0,208.31,140.07
2018,5,9,17,15,667.5,74.5,4.95,15.8,307.5,155.77,96.19
2018,5,9,17,30,623.0,69.0,4.7,15.2,255.0,108.2,60.81
2018,5,9,17,45,557.5,62.0,4.5,14.55,204.5,63.76,36.12
2018,5,9,18,0,492.0,55.0,4.3,13.9,154.0,39.81,29.78
2018,5,9,18,15,390.5,46.0,4.05,13.35,110.5,34.96,25.07
2018,5,9,18,30,289.0,37.0,3.8,12.8,67.0,29.87,19.41
2018,5,9,18,45,168.0,23.0,3.6,12.3,38.5,18.2,0.0
2018,5,9,19,0,47.0,9.0,3.4,11.8,10.0,8.85,0.0
2018,5,9,19,15,23.5,4.5,3.35,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,10,4,45,9.0,2.0,1.6,7.95,2.0,0.0,0.0
2018,5,10,5,0,18.0,4.0,1.6,8.1,4.0,0.0,0.0
2018,5,10,5,15,91.5,16.0,1.9,8.85,22.5,28.11,0.0
2018,5,10,5,30,165.0,28.0,2.2,9.6,41.0,67.72,36.04
2018,5,10,5,45,253.0,41.0,2.5,10.35,77.5,113.49,80.1
2018,5,10,6,0,341.0,54.0,2.8,11.1,114.0,167.66,127.19
2018,5,10,6,15,452.0,61.0,2.8,11.65,168.0,234.69,185.25
2018,5,10,6,30,563.0,68.0,2.8,12.2,222.0,312.07,251.88
2018,5,10,6,45,624.0,73.0,2.85,12.7,276.5,375.35,306.55
2018,5,10,7,0,685.0,78.0,2.9,13.2,331.0,443.98,364.06
2018,5,10,7,15,719.0,83.0,2.95,13.75,383.5,502.5,411.76
2018,5,10,7,30,753.0,88.0,3.0,14.3,436.0,561.49,458.34
2018,5,10,7,45,777.5,92.0,3.05,14.8,487.0,616.29,500.28
2018,5,10,8,0,802.0,96.0,3.1,15.3,538.0,671.47,541.11
2018,5,10,8,15,819.5,99.0,3.1,15.9,585.5,720.46,574.28
2018,5,10,8,30,837.0,102.0,3.1,16.5,633.0,768.67,606.22
2018,5,10,8,45,816.5,118.0,3.15,17.05,665.5,799.25,625.3
2018,5,10,9,0,796.0,134.0,3.2,17.6,698.0,825.77,641.44
2018,5,10,9,15,677.5,196.0,3.2,18.1,694.5,815.25,631.17
2018,5,10,9,30,559.0,258.0,3.2,18.6,691.0,788.9,607.29
2018,5,10,9,45,536.5,282.5,3.2,19.1,712.5,806.52,616.89
2018,5,10,10,0,514.0,307.0,3.2,19.6,734.0,821.0,623.88
2018,5,10,10,15,526.5,314.0,3.2,19.95,763.5,847.85,640.97
2018,5,10,10,30,539.0,321.0,3.2,20.3,793.0,873.0,656.66
2018,5,10,10,45,511.5,345.5,3.15,20.65,801.5,875.06,654.94
2018,5,10,11,0,484.0,370.0,3.1,21.0,810.0,874.33,651.57
2018,5,10,11,15,498.5,372.0,3.1,21.25,830.5,889.83,661.35
2018,5,10,11,30,513.0,374.0,3.1,21.5,851.0,903.26,669.61
2018,5,10,11,45,537.0,365.0,3.15,21.7,866.5,912.73,676.22
2018,5,10,12,0,561.0,356.0,3.2,21.9,882.0,919.8,681.29
2018,5,10,12,15,646.5,301.0,3.3,21.8,905.5,937.52,697.13
2018,5,10,12,30,732.0,246.0,3.4,21.7,929.0,951.37,709.18
2018,5,10,12,45,682.5,271.0,3.55,21.55,902.5,913.61,684.48
2018,5,10,13,0,633.0,296.0,3.7,21.4,876.0,875.0,658.18
2018,5,10,13,15,583.5,315.5,3.8,21.35,842.0,831.48,627.72
2018,5,10,13,30,534.0,335.0,3.9,21.3,808.0,788.39,597.2
2018,5,10,13,45,602.5,289.0,4.05,21.2,809.0,779.91,594.7
2018,5,10,14,0,671.0,243.0,4.2,21.1,810.0,766.03,587.82
2018,5,10,14,15,745.0,195.0,4.3,20.95,802.5,747.59,577.36
2018,5,10,14,30,819.0,147.0,4.4,20.8,795.0,722.29,561.47
2018,5,10,14,45,842.0,128.0,4.45,20.6,767.0,682.92,533.33
2018,5,10,15,0,865.0,109.0,4.5,20.4,739.0,640.94,502.38
2018,5,10,15,15,851.5,106.0,4.5,20.4,696.0,588.86,461.75
2018,5,10,15,30,838.0,103.0,4.5,20.4,653.0,534.58,418.49
2018,5,10,15,45,820.0,100.5,4.55,19.75,606.0,480.17,374.96
2018,5,10,16,0,802.0,98.0,4.6,19.1,559.0,426.46,330.49
2018,5,10,16,15,778.0,93.5,4.65,18.55,508.0,369.62,282.18
2018,5,10,16,30,754.0,89.0,4.7,18.0,457.0,314.64,234.19
2018,5,10,16,45,722.5,85.0,4.75,17.45,406.0,257.67,184.18
2018,5,10,17,0,691.0,81.0,4.8,16.9,355.0,206.17,138.9
2018,5,10,17,15,645.0,76.0,4.8,16.15,303.0,155.0,96.4
2018,5,10,17,30,599.0,71.0,4.8,15.4,251.0,108.96,62.18
2018,5,10,17,45,532.5,64.0,4.85,14.7,201.5,65.74,37.8
2018,5,10,18,0,466.0,57.0,4.9,14.0,152.0,41.44,31.23
2018,5,10,18,15,367.0,47.5,4.75,13.35,109.0,36.2,26.18
2018,5,10,18,30,268.0,38.0,4.6,12.7,66.0,29.43,19.18
2018,5,10,18,45,155.0,23.5,4.5,12.1,38.0,18.56,0.16
2018,5,10,19,0,42.0,9.0,4.4,11.5,10.0,8.85,0.0
2018,5,10,19,15,21.0,4.5,4.3,11.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,8.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.0,4.0,0.0,0.0
2018,5,11,5,15,92.0,16.0,2.6,9.65,22.5,28.34,0.0
2018,5,11,5,30,158.0,28.0,3.0,10.3,41.0,66.98,37.04
2018,5,11,5,45,220.5,42.5,3.4,10.95,74.0,107.55,76.39
2018,5,11,6,0,283.0,57.0,3.8,11.6,107.0,154.12,117.46
2018,5,11,6,15,337.0,69.5,4.1,12.15,148.5,202.2,160.39
2018,5,11,6,30,391.0,82.0,4.4,12.7,190.0,255.88,207.82
2018,5,11,6,45,430.5,95.5,4.75,13.3,237.0,309.29,254.41
2018,5,11,7,0,470.0,109.0,5.1,13.9,284.0,366.2,302.88
2018,5,11,7,15,530.0,114.5,5.15,14.6,339.0,431.9,357.11
2018,5,11,7,30,590.0,120.0,5.2,15.3,394.0,500.01,411.96
2018,5,11,7,45,580.5,136.5,5.3,16.0,431.5,538.75,441.54
2018,5,11,8,0,571.0,153.0,5.4,16.7,469.0,575.24,468.54
2018,5,11,8,15,579.0,167.0,5.4,17.3,511.5,619.69,501.16
2018,5,11,8,30,587.0,181.0,5.4,17.9,554.0,663.16,532.22
2018,5,11,8,45,603.0,191.5,5.45,18.55,598.0,708.3,564.17
2018,5,11,9,0,619.0,202.0,5.5,19.2,642.0,752.63,594.91
2018,5,11,9,15,689.5,188.0,5.55,19.6,703.0,817.76,641.68
2018,5,11,9,30,760.0,174.0,5.6,20.0,764.0,884.2,687.4
2018,5,11,9,45,823.0,153.5,5.65,20.4,817.5,934.37,720.82
2018,5,11,10,0,886.0,133.0,5.7,20.8,871.0,982.16,752.26
2018,5,11,10,15,911.0,125.5,5.75,21.15,905.0,1012.24,771.24
2018,5,11,10,30,936.0,118.0,5.8,21.5,939.0,1039.86,788.57
2018,5,11,10,45,956.0,110.0,5.8,21.8,965.0,1059.29,800.07
2018,5,11,11,0,976.0,102.0,5.8,22.1,991.0,1075.61,809.52
2018,5,11,11,15,978.0,102.5,5.8,22.4,1003.5,1079.62,810.69
2018,5,11,11,30,980.0,103.0,5.8,22.7,1016.0,1080.05,809.64
2018,5,11,11,45,981.5,103.0,5.75,22.95,1021.5,1075.9,805.41
2018,5,11,12,0,983.0,103.0,5.7,23.2,1027.0,1068.2,798.94
2018,5,11,12,15,981.0,103.5,5.65,23.45,1023.5,1054.1,788.28
2018,5,11,12,30,979.0,104.0,5.6,23.7,1020.0,1036.61,775.5
2018,5,11,12,45,975.5,104.0,5.55,24.0,1008.0,1013.93,759.17
2018,5,11,13,0,972.0,104.0,5.5,24.3,996.0,988.13,740.83
2018,5,11,13,15,969.0,103.5,5.6,24.45,978.5,959.26,721.87
2018,5,11,13,30,966.0,103.0,5.7,24.6,961.0,927.51,700.83
2018,5,11,13,45,961.5,101.5,5.75,24.75,935.5,890.79,675.94
2018,5,11,14,0,957.0,100.0,5.8,24.9,910.0,851.59,649.16
2018,5,11,14,15,950.5,99.0,5.85,24.9,878.5,809.06,620.21
2018,5,11,14,30,944.0,98.0,5.9,24.9,847.0,764.57,589.57
2018,5,11,14,45,935.5,96.0,5.95,24.85,809.0,716.02,555.41
2018,5,11,15,0,927.0,94.0,6.0,24.8,771.0,666.11,517.62
2018,5,11,15,15,915.0,91.5,6.0,24.8,727.0,612.59,475.94
2018,5,11,15,30,903.0,89.0,6.0,24.8,683.0,558.5,432.77
2018,5,11,15,45,889.5,85.5,5.9,24.5,635.5,502.46,387.27
2018,5,11,16,0,876.0,82.0,5.8,24.2,588.0,446.51,340.55
2018,5,11,16,15,859.0,78.0,5.5,23.85,537.5,389.15,291.38
2018,5,11,16,30,842.0,74.0,5.2,23.5,487.0,329.63,239.56
2018,5,11,16,45,816.5,70.0,4.9,23.15,434.0,272.06,188.9
2018,5,11,17,0,791.0,66.0,4.6,22.8,381.0,216.89,140.6
2018,5,11,17,15,752.5,61.5,4.4,22.05,327.0,161.98,95.25
2018,5,11,17,30,714.0,57.0,4.2,21.3,273.0,111.34,57.88
2018,5,11,17,45,658.0,51.5,4.0,20.6,221.5,63.62,31.63
2018,5,11,18,0,602.0,46.0,3.8,19.9,170.0,34.69,24.6
2018,5,11,18,15,508.5,39.0,3.65,19.15,123.5,28.18,18.66
2018,5,11,18,30,415.0,32.0,3.5,18.4,77.0,24.51,14.72
2018,5,11,18,45,257.0,21.0,3.4,17.7,44.5,16.62,0.98
2018,5,11,19,0,99.0,10.0,3.3,17.0,12.0,9.83,0.0
2018,5,11,19,15,49.5,5.0,3.15,16.6,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,12,4,45,20.0,2.5,1.9,9.7,2.5,0.0,0.0
2018,5,12,5,0,40.0,5.0,1.9,9.9,5.0,4.91,0.0
2018,5,12,5,15,176.0,17.0,2.05,10.9,30.0,41.15,0.0
2018,5,12,5,30,312.0,29.0,2.2,11.9,55.0,98.66,55.54
2018,5,12,5,45,419.5,37.0,2.4,12.9,97.5,151.99,105.72
2018,5,12,6,0,527.0,45.0,2.6,13.9,140.0,216.46,161.6
2018,5,12,6,15,593.5,51.0,2.75,14.65,190.0,275.52,214.44
2018,5,12,6,30,660.0,57.0,2.9,15.4,240.0,340.0,270.91
2018,5,12,6,45,704.5,61.5,3.05,16.15,293.0,400.22,322.72
2018,5,12,7,0,749.0,66.0,3.2,16.9,346.0,463.98,375.62
2018,5,12,7,15,780.0,69.5,3.25,17.5,399.0,522.25,422.53
2018,5,12,7,30,811.0,73.0,3.3,18.1,452.0,582.04,469.01
2018,5,12,7,45,834.0,76.0,3.35,18.75,503.5,637.25,510.38
2018,5,12,8,0,857.0,79.0,3.4,19.4,555.0,689.22,546.81
2018,5,12,8,15,873.5,81.5,3.3,20.0,603.5,738.86,579.43
2018,5,12,8,30,890.0,84.0,3.2,20.6,652.0,787.54,610.55
2018,5,12,8,45,903.0,85.5,3.1,21.15,696.0,831.04,637.42
2018,5,12,9,0,916.0,87.0,3.0,21.7,740.0,872.8,662.54
2018,5,12,9,15,921.5,91.0,2.95,22.05,778.5,908.76,684.08
2018,5,12,9,30,927.0,95.0,2.9,22.4,817.0,942.07,703.61
2018,5,12,9,45,929.5,99.5,2.85,22.75,849.5,970.33,719.58
2018,5,12,10,0,932.0,104.0,2.8,23.1,882.0,995.5,733.41
2018,5,12,10,15,937.0,105.5,2.85,23.35,908.5,1016.7,745.81
2018,5,12,10,30,942.0,107.0,2.9,23.6,935.0,1034.71,756.21
2018,5,12,10,45,945.0,108.0,2.9,23.8,954.5,1046.94,762.64
2018,5,12,11,0,948.0,109.0,2.9,24.0,974.0,1055.79,767.04
2018,5,12,11,15,949.5,110.0,2.95,24.2,986.0,1059.7,768.88
2018,5,12,11,30,951.0,111.0,3.0,24.4,998.0,1060.14,768.65
2018,5,12,11,45,951.5,111.0,3.05,24.55,1002.5,1055.1,765.2
2018,5,12,12,0,952.0,111.0,3.1,24.7,1007.0,1046.63,759.7
2018,5,12,12,15,945.5,114.0,3.2,24.8,1002.0,1031.04,750.29
2018,5,12,12,30,939.0,117.0,3.3,24.9,997.0,1012.29,738.88
2018,5,12,12,45,929.0,121.5,3.4,25.0,984.0,988.74,724.34
2018,5,12,13,0,919.0,126.0,3.5,25.1,971.0,962.43,707.95
2018,5,12,13,15,914.5,125.0,3.65,25.1,952.5,933.03,690.0
2018,5,12,13,30,910.0,124.0,3.8,25.1,934.0,901.01,670.09
2018,5,12,13,45,903.5,122.5,3.95,25.1,908.0,864.37,646.82
2018,5,12,14,0,897.0,121.0,4.1,25.1,882.0,825.56,621.77
2018,5,12,14,15,887.5,120.0,4.25,24.85,849.5,782.97,594.32
2018,5,12,14,30,878.0,119.0,4.4,24.6,817.0,738.81,565.31
2018,5,12,14,45,865.5,117.5,4.6,24.4,778.5,690.82,532.11
2018,5,12,15,0,853.0,116.0,4.8,24.2,740.0,640.9,495.79
2018,5,12,15,15,838.5,113.5,4.8,24.2,697.0,588.94,455.8
2018,5,12,15,30,824.0,111.0,4.8,24.2,654.0,536.83,414.69
2018,5,12,15,45,804.0,108.0,5.15,23.1,606.5,481.75,372.52
2018,5,12,16,0,784.0,105.0,5.5,22.0,559.0,427.59,329.21
2018,5,12,16,15,758.0,101.5,5.55,21.2,508.5,371.94,282.5
2018,5,12,16,30,732.0,98.0,5.6,20.4,458.0,315.72,234.26
2018,5,12,16,45,698.5,93.5,5.7,19.6,406.5,261.31,186.99
2018,5,12,17,0,665.0,89.0,5.8,18.8,355.0,210.26,142.67
2018,5,12,17,15,621.5,82.5,5.55,18.0,303.5,159.51,100.57
2018,5,12,17,30,578.0,76.0,5.3,17.2,252.0,113.64,66.18
2018,5,12,17,45,515.5,68.0,5.05,16.4,203.0,70.72,41.15
2018,5,12,18,0,453.0,60.0,4.8,15.6,154.0,43.83,33.15
2018,5,12,18,15,360.0,49.5,4.4,15.0,111.5,37.73,27.4
2018,5,12,18,30,267.0,39.0,4.0,14.4,69.0,30.1,19.84
2018,5,12,18,45,159.5,25.0,3.65,13.75,40.5,19.7,3.87
2018,5,12,19,0,52.0,11.0,3.3,13.1,12.0,10.81,0.0
2018,5,12,19,15,26.0,5.5,3.1,12.85,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,9.95,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,10.2,3.0,2.95,0.0
2018,5,13,5,15,67.5,16.0,2.95,10.65,21.5,25.21,0.0
2018,5,13,5,30,130.0,29.0,3.2,11.1,40.0,63.84,37.61
2018,5,13,5,45,176.5,38.5,3.45,11.5,64.5,92.41,65.61
2018,5,13,6,0,223.0,48.0,3.7,11.9,89.0,126.36,95.98
2018,5,13,6,15,144.5,56.5,3.75,12.25,86.0,114.77,90.21
2018,5,13,6,30,66.0,65.0,3.8,12.6,83.0,95.33,75.64
2018,5,13,6,45,34.5,87.5,3.85,12.9,97.0,104.07,83.38
2018,5,13,7,0,3.0,110.0,3.9,13.2,111.0,109.82,87.83
2018,5,13,7,15,17.0,141.5,3.85,13.65,149.5,149.79,121.02
2018,5,13,7,30,31.0,173.0,3.8,14.1,188.0,196.18,158.89
2018,5,13,7,45,69.5,202.0,3.75,14.5,239.5,253.07,205.25
2018,5,13,8,0,108.0,231.0,3.7,14.9,291.0,319.9,258.63
2018,5,13,8,15,224.0,237.0,3.65,15.35,376.0,422.9,341.35
2018,5,13,8,30,340.0,243.0,3.6,15.8,461.0,527.56,423.02
2018,5,13,8,45,461.0,227.0,3.6,16.25,544.0,628.51,500.05
2018,5,13,9,0,582.0,211.0,3.6,16.7,627.0,731.56,576.49
2018,5,13,9,15,658.0,193.5,3.6,17.1,688.0,796.93,622.96
2018,5,13,9,30,734.0,176.0,3.6,17.5,749.0,863.87,668.0
2018,5,13,9,45,770.5,166.5,3.65,17.9,790.5,900.49,691.29
2018,5,13,10,0,807.0,157.0,3.7,18.3,832.0,939.77,716.44
2018,5,13,10,15,848.5,142.5,3.8,18.6,872.0,976.9,740.47
2018,5,13,10,30,890.0,128.0,3.9,18.9,912.0,1006.57,759.33
2018,5,13,10,45,901.5,125.0,3.95,19.2,934.0,1022.39,768.53
2018,5,13,11,0,913.0,122.0,4.0,19.5,956.0,1035.14,775.84
2018,5,13,11,15,915.5,122.5,4.15,19.7,968.5,1039.36,778.51
2018,5,13,11,30,918.0,123.0,4.3,19.9,981.0,1040.24,779.09
2018,5,13,11,45,918.5,124.0,4.4,20.1,986.0,1036.3,776.24
2018,5,13,12,0,919.0,125.0,4.5,20.3,991.0,1029.05,771.53
2018,5,13,12,15,913.5,128.0,4.6,20.3,987.0,1014.72,762.85
2018,5,13,12,30,908.0,131.0,4.7,20.3,983.0,997.33,752.14
2018,5,13,12,45,898.5,135.0,4.8,20.3,970.5,974.24,737.53
2018,5,13,13,0,889.0,139.0,4.9,20.3,958.0,948.49,721.05
2018,5,13,13,15,884.5,138.5,5.0,20.1,940.0,920.32,703.33
2018,5,13,13,30,880.0,138.0,5.1,19.9,922.0,889.6,683.67
2018,5,13,13,45,874.0,136.5,5.15,19.75,897.0,854.31,660.14
2018,5,13,14,0,868.0,135.0,5.2,19.6,872.0,816.88,634.89
2018,5,13,14,15,860.5,132.5,5.25,19.35,841.0,775.43,606.7
2018,5,13,14,30,853.0,130.0,5.3,19.1,810.0,732.34,576.97
2018,5,13,14,45,843.5,127.0,5.3,18.85,773.0,685.5,542.27
2018,5,13,15,0,834.0,124.0,5.3,18.6,736.0,637.64,505.68
2018,5,13,15,15,819.5,121.5,5.3,18.6,693.5,586.57,465.25
2018,5,13,15,30,805.0,119.0,5.3,18.6,651.0,535.39,423.75
2018,5,13,15,45,788.5,114.0,5.25,17.85,604.5,481.05,379.83
2018,5,13,16,0,772.0,109.0,5.2,17.1,558.0,427.33,335.02
2018,5,13,16,15,751.0,104.5,5.15,16.65,509.5,373.24,288.33
2018,5,13,16,30,730.0,100.0,5.1,16.2,461.0,318.01,239.74
2018,5,13,16,45,700.0,94.5,5.0,15.75,410.0,263.74,191.54
2018,5,13,17,0,670.0,89.0,4.9,15.3,359.0,212.44,146.09
2018,5,13,17,15,622.5,83.0,4.75,14.75,306.5,161.23,103.16
2018,5,13,17,30,575.0,77.0,4.6,14.2,254.0,115.33,68.33
2018,5,13,17,45,514.0,69.0,4.5,13.65,205.0,72.57,42.76
2018,5,13,18,0,453.0,61.0,4.4,13.1,156.0,44.56,34.17
2018,5,13,18,15,366.0,50.5,4.15,12.65,114.0,38.5,28.4
2018,5,13,18,30,279.0,40.0,3.9,12.2,72.0,30.85,20.78
2018,5,13,18,45,168.5,26.0,3.65,11.7,42.5,20.48,5.64
2018,5,13,19,0,58.0,12.0,3.4,11.2,13.0,11.8,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.0,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
