Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,2,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.85,8.55,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,8.6,4.0,5.22,0.0
2018,5,14,5,15,96.5,18.5,2.9,8.9,26.5,31.91,0.0
2018,5,14,5,30,179.0,33.0,3.0,9.2,49.0,78.24,47.84
2018,5,14,5,45,220.0,40.5,3.1,9.5,72.5,105.78,75.99
2018,5,14,6,0,261.0,48.0,3.2,9.8,96.0,138.17,105.87
2018,5,14,6,15,147.5,53.5,3.15,10.2,82.5,112.59,89.04
2018,5,14,6,30,34.0,59.0,3.1,10.6,69.0,72.57,56.89
2018,5,14,6,45,19.5,82.5,3.1,11.0,88.5,91.8,73.47
2018,5,14,7,0,5.0,106.0,3.1,11.4,108.0,106.68,85.77
2018,5,14,7,15,7.5,127.5,3.05,11.9,131.0,129.86,104.88
2018,5,14,7,30,10.0,149.0,3.0,12.4,154.0,153.27,123.85
2018,5,14,7,45,11.5,166.0,3.0,12.95,172.0,171.58,138.27
2018,5,14,8,0,13.0,183.0,3.0,13.5,190.0,190.01,152.59
2018,5,14,8,15,29.0,215.5,3.05,13.95,233.5,241.3,193.7
2018,5,14,8,30,45.0,248.0,3.1,14.4,277.0,288.7,230.92
2018,5,14,8,45,66.5,270.5,3.1,14.9,316.5,330.9,263.61
2018,5,14,9,0,88.0,293.0,3.1,15.4,356.0,374.32,296.76
2018,5,14,9,15,132.0,328.5,3.2,15.8,429.0,460.51,362.73
2018,5,14,9,30,176.0,364.0,3.3,16.2,502.0,540.7,422.56
2018,5,14,9,45,251.0,366.0,3.45,16.65,571.5,623.61,484.58
2018,5,14,10,0,326.0,368.0,3.6,17.1,641.0,700.53,541.13
2018,5,14,10,15,506.5,300.0,3.75,17.4,739.5,814.83,627.61
2018,5,14,10,30,687.0,232.0,3.9,17.7,838.0,927.83,709.85
2018,5,14,10,45,784.5,187.0,4.05,18.0,893.5,977.98,742.96
2018,5,14,11,0,882.0,142.0,4.2,18.3,949.0,1025.43,774.43
2018,5,14,11,15,885.0,142.5,4.3,18.45,961.5,1029.94,776.84
2018,5,14,11,30,888.0,143.0,4.4,18.6,974.0,1031.23,777.53
2018,5,14,11,45,890.0,143.0,4.55,18.75,979.5,1027.79,775.96
2018,5,14,12,0,892.0,143.0,4.7,18.9,985.0,1021.13,772.28
2018,5,14,12,15,890.0,143.0,4.8,18.9,981.0,1007.42,763.84
2018,5,14,12,30,888.0,143.0,4.9,18.9,977.0,990.67,753.38
2018,5,14,12,45,884.0,143.5,5.0,18.85,966.5,969.59,740.07
2018,5,14,13,0,880.0,144.0,5.1,18.8,956.0,945.73,724.79
2018,5,14,13,15,877.0,142.5,5.15,18.65,938.5,918.15,706.77
2018,5,14,13,30,874.0,141.0,5.2,18.5,921.0,887.99,686.85
2018,5,14,13,45,869.0,139.5,5.25,18.35,897.0,853.74,663.86
2018,5,14,14,0,864.0,138.0,5.3,18.2,873.0,817.3,639.12
2018,5,14,14,15,857.0,135.5,5.3,17.95,842.0,776.98,611.31
2018,5,14,14,30,850.0,133.0,5.3,17.7,811.0,733.9,581.19
2018,5,14,14,45,840.0,130.0,5.35,17.45,774.0,686.89,546.29
2018,5,14,15,0,830.0,127.0,5.4,17.2,737.0,638.9,509.57
2018,5,14,15,15,815.5,124.0,5.4,17.2,694.5,587.57,468.72
2018,5,14,15,30,801.0,121.0,5.4,17.2,652.0,536.14,426.83
2018,5,14,15,45,784.0,117.0,5.35,16.45,606.0,482.74,383.38
2018,5,14,16,0,767.0,113.0,5.3,15.7,560.0,430.0,339.12
2018,5,14,16,15,745.5,108.0,5.2,15.2,511.0,373.01,289.98
2018,5,14,16,30,724.0,103.0,5.1,14.7,462.0,319.92,242.91
2018,5,14,16,45,694.0,97.5,5.05,14.25,411.5,265.97,194.79
2018,5,14,17,0,664.0,92.0,5.0,13.8,361.0,215.0,149.41
2018,5,14,17,15,621.0,85.5,4.85,13.25,309.5,164.33,106.46
2018,5,14,17,30,578.0,79.0,4.7,12.7,258.0,118.48,71.14
2018,5,14,17,45,517.0,71.0,4.6,12.15,209.0,75.5,44.99
2018,5,14,18,0,456.0,63.0,4.5,11.6,160.0,46.23,35.9
2018,5,14,18,15,364.0,52.5,4.25,11.2,117.0,39.4,29.4
2018,5,14,18,30,272.0,42.0,4.0,10.8,74.0,32.43,22.36
2018,5,14,18,45,162.5,27.0,3.8,10.35,43.5,21.25,7.23
2018,5,14,19,0,53.0,12.0,3.6,9.9,13.0,11.8,0.0
2018,5,14,19,15,26.5,6.0,3.55,9.75,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,15,4,45,8.5,2.0,1.85,8.55,2.0,0.0,0.0
2018,5,15,5,0,17.0,4.0,1.9,8.7,4.0,5.52,0.0
2018,5,15,5,15,63.5,14.0,2.15,9.2,19.0,25.87,0.0
2018,5,15,5,30,110.0,24.0,2.4,9.7,34.0,53.88,32.21
2018,5,15,5,45,183.0,34.0,2.65,10.15,63.0,89.03,63.26
2018,5,15,6,0,256.0,44.0,2.9,10.6,92.0,132.28,100.88
2018,5,15,6,15,146.0,46.5,2.9,11.05,75.5,104.32,81.83
2018,5,15,6,30,36.0,49.0,2.9,11.5,59.0,65.82,50.93
2018,5,15,6,45,19.0,76.5,2.85,11.9,82.0,85.23,67.64
2018,5,15,7,0,2.0,104.0,2.8,12.3,105.0,103.04,82.36
2018,5,15,7,15,6.5,132.0,2.75,12.75,135.0,133.91,107.87
2018,5,15,7,30,11.0,160.0,2.7,13.2,165.0,165.25,133.29
2018,5,15,7,45,39.5,194.0,2.6,13.65,215.5,224.6,181.64
2018,5,15,8,0,68.0,228.0,2.5,14.1,266.0,281.88,227.22
2018,5,15,8,15,243.5,228.5,2.5,14.55,382.5,428.24,345.53
2018,5,15,8,30,419.0,229.0,2.5,15.0,499.0,582.16,464.35
2018,5,15,8,45,618.0,176.5,2.5,15.5,605.0,706.41,558.26
2018,5,15,9,0,817.0,124.0,2.5,16.0,711.0,835.78,648.32
2018,5,15,9,15,827.5,128.0,2.55,16.4,749.5,873.13,671.25
2018,5,15,9,30,838.0,132.0,2.6,16.8,788.0,908.38,693.34
2018,5,15,9,45,836.5,138.5,2.7,17.2,817.0,932.89,708.38
2018,5,15,10,0,835.0,145.0,2.8,17.6,846.0,954.41,721.48
2018,5,15,10,15,857.0,139.0,2.9,17.95,878.0,976.39,735.07
2018,5,15,10,30,879.0,133.0,3.0,18.3,910.0,1001.94,751.07
2018,5,15,10,45,883.0,134.5,3.15,18.6,929.5,1014.88,759.18
2018,5,15,11,0,887.0,136.0,3.3,18.9,949.0,1024.67,765.38
2018,5,15,11,15,890.0,136.0,3.45,19.15,961.0,1028.72,768.0
2018,5,15,11,30,893.0,136.0,3.6,19.4,973.0,1029.54,768.59
2018,5,15,11,45,894.5,136.0,3.8,19.6,978.0,1025.64,766.62
2018,5,15,12,0,896.0,136.0,4.0,19.8,983.0,1018.51,762.55
2018,5,15,12,15,896.5,135.0,4.15,19.85,980.5,1006.24,755.16
2018,5,15,12,30,897.0,134.0,4.3,19.9,978.0,990.85,745.71
2018,5,15,12,45,896.5,132.0,4.45,19.95,968.0,970.49,733.02
2018,5,15,13,0,896.0,130.0,4.6,20.0,958.0,947.19,718.62
2018,5,15,13,15,892.0,129.0,4.7,19.85,940.0,918.91,700.83
2018,5,15,13,30,888.0,128.0,4.8,19.7,922.0,888.05,681.08
2018,5,15,13,45,882.0,126.5,4.9,19.55,897.0,852.63,657.9
2018,5,15,14,0,876.0,125.0,5.0,19.4,872.0,815.07,632.93
2018,5,15,14,15,867.0,124.5,5.05,19.1,841.0,774.23,605.37
2018,5,15,14,30,858.0,124.0,5.1,18.8,810.0,731.83,576.33
2018,5,15,14,45,844.0,122.5,5.15,18.45,771.5,683.21,541.0
2018,5,15,15,0,830.0,121.0,5.2,18.1,733.0,634.07,503.77
2018,5,15,15,15,816.0,118.5,5.2,18.1,691.0,583.57,463.75
2018,5,15,15,30,802.0,116.0,5.2,18.1,649.0,532.93,422.65
2018,5,15,15,45,786.5,111.5,5.2,17.1,603.5,479.78,380.06
2018,5,15,16,0,771.0,107.0,5.2,16.1,558.0,427.14,336.4
2018,5,15,16,15,748.0,103.5,5.1,15.55,509.5,373.36,289.89
2018,5,15,16,30,725.0,100.0,5.0,15.0,461.0,318.65,241.69
2018,5,15,16,45,694.5,95.0,4.95,14.45,410.5,264.99,193.95
2018,5,15,17,0,664.0,90.0,4.9,13.9,360.0,214.35,148.92
2018,5,15,17,15,622.5,83.5,4.8,13.45,309.0,163.9,105.99
2018,5,15,17,30,581.0,77.0,4.7,13.0,258.0,118.08,70.45
2018,5,15,17,45,522.0,69.0,4.55,12.55,209.5,74.92,43.85
2018,5,15,18,0,463.0,61.0,4.4,12.1,161.0,44.17,34.0
2018,5,15,18,15,376.5,51.5,4.2,11.8,118.5,39.07,29.06
2018,5,15,18,30,290.0,42.0,4.0,11.5,76.0,32.35,22.31
2018,5,15,18,45,175.5,27.0,3.85,11.2,45.0,21.19,8.05
2018,5,15,19,0,61.0,12.0,3.7,10.9,14.0,11.8,0.0
2018,5,15,19,15,30.5,6.0,3.55,10.75,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,2.5,2.15,8.8,2.5,0.0,0.0
2018,5,16,5,0,8.0,5.0,2.2,9.0,5.0,5.67,0.0
2018,5,16,5,15,45.0,19.0,2.45,9.5,23.0,27.64,0.0
2018,5,16,5,30,82.0,33.0,2.7,10.0,41.0,55.89,35.16
2018,5,16,5,45,178.5,48.5,2.95,10.5,78.5,101.19,73.54
2018,5,16,6,0,275.0,64.0,3.2,11.0,116.0,161.05,124.41
2018,5,16,6,15,347.0,75.0,3.2,11.45,161.0,213.86,170.76
2018,5,16,6,30,419.0,86.0,3.2,11.9,206.0,274.13,223.17
2018,5,16,6,45,473.0,95.5,3.2,12.35,256.5,331.47,272.49
2018,5,16,7,0,527.0,105.0,3.2,12.8,307.0,396.41,326.75
2018,5,16,7,15,617.5,102.0,3.2,13.25,371.0,470.84,387.59
2018,5,16,7,30,708.0,99.0,3.2,13.7,435.0,552.41,452.43
2018,5,16,7,45,635.0,128.5,3.15,14.15,455.0,568.76,462.99
2018,5,16,8,0,562.0,158.0,3.1,14.6,475.0,576.6,466.52
2018,5,16,8,15,535.5,182.5,3.15,15.0,505.0,603.06,484.85
2018,5,16,8,30,509.0,207.0,3.2,15.4,535.0,629.09,502.16
2018,5,16,8,45,474.0,230.0,3.2,15.85,552.0,643.03,509.75
2018,5,16,9,0,439.0,253.0,3.2,16.3,569.0,653.01,514.27
2018,5,16,9,15,526.0,239.5,3.25,16.55,638.0,727.65,569.83
2018,5,16,9,30,613.0,226.0,3.3,16.8,707.0,808.42,628.11
2018,5,16,9,45,493.5,283.0,3.4,17.1,680.5,768.6,594.41
2018,5,16,10,0,374.0,340.0,3.5,17.4,654.0,716.37,552.48
2018,5,16,10,15,308.5,375.5,3.55,17.55,640.0,695.78,534.83
2018,5,16,10,30,243.0,411.0,3.6,17.7,626.0,671.75,514.43
2018,5,16,10,45,424.5,348.5,3.6,17.85,734.0,793.32,606.71
2018,5,16,11,0,606.0,286.0,3.6,18.0,842.0,910.98,692.67
2018,5,16,11,15,671.5,253.0,3.55,18.1,877.0,942.27,714.14
2018,5,16,11,30,737.0,220.0,3.5,18.2,912.0,970.69,732.35
2018,5,16,11,45,462.0,303.0,3.45,18.35,737.5,776.68,592.16
2018,5,16,12,0,187.0,386.0,3.4,18.5,563.0,574.23,438.96
2018,5,16,12,15,133.0,406.0,3.45,18.6,531.5,538.01,411.35
2018,5,16,12,30,79.0,426.0,3.5,18.7,500.0,497.73,379.76
2018,5,16,12,45,86.0,416.0,3.5,18.8,496.0,491.1,375.36
2018,5,16,13,0,93.0,406.0,3.5,18.9,492.0,483.97,370.47
2018,5,16,13,15,54.0,338.0,3.6,18.9,387.5,378.68,291.42
2018,5,16,13,30,15.0,270.0,3.7,18.9,283.0,274.64,211.61
2018,5,16,13,45,33.5,317.0,3.75,18.9,345.5,335.6,259.3
2018,5,16,14,0,52.0,364.0,3.8,18.9,408.0,392.92,303.24
2018,5,16,14,15,41.5,338.0,3.85,18.75,372.5,356.66,275.88
2018,5,16,14,30,31.0,312.0,3.9,18.6,337.0,321.38,249.34
2018,5,16,14,45,31.5,297.0,4.0,18.45,321.5,304.86,237.32
2018,5,16,15,0,32.0,282.0,4.1,18.3,306.0,288.32,225.14
2018,5,16,15,15,117.0,283.5,4.1,18.3,363.0,334.55,262.83
2018,5,16,15,30,202.0,285.0,4.1,18.3,420.0,372.97,293.19
2018,5,16,15,45,373.5,229.0,4.15,17.75,456.5,390.28,307.48
2018,5,16,16,0,545.0,173.0,4.2,17.2,493.0,389.75,305.57
2018,5,16,16,15,644.5,135.5,4.2,16.8,481.5,362.31,280.16
2018,5,16,16,30,744.0,98.0,4.2,16.4,470.0,324.08,243.85
2018,5,16,16,45,717.0,92.5,4.2,15.95,419.5,269.9,195.89
2018,5,16,17,0,690.0,87.0,4.2,15.5,369.0,218.34,150.21
2018,5,16,17,15,650.5,80.5,4.15,15.0,317.5,166.76,106.46
2018,5,16,17,30,611.0,74.0,4.1,14.5,266.0,119.57,69.86
2018,5,16,17,45,555.0,66.5,4.05,13.95,217.0,75.27,42.52
2018,5,16,18,0,499.0,59.0,4.0,13.4,168.0,42.19,32.07
2018,5,16,18,15,413.0,49.5,3.8,12.85,124.0,36.97,27.12
2018,5,16,18,30,327.0,40.0,3.6,12.3,80.0,31.43,21.52
2018,5,16,18,45,207.0,26.5,3.4,11.8,48.0,20.71,8.43
2018,5,16,19,0,87.0,13.0,3.2,11.3,16.0,12.78,0.0
2018,5,16,19,15,43.5,6.5,3.1,11.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,17,4,45,18.5,4.0,1.65,8.15,4.0,0.0,0.0
2018,5,17,5,0,37.0,8.0,1.7,8.4,8.0,11.41,0.0
2018,5,17,5,15,140.0,22.0,2.05,9.1,33.5,46.37,0.0
2018,5,17,5,30,243.0,36.0,2.4,9.8,59.0,94.83,60.2
2018,5,17,5,45,338.5,46.5,2.7,10.5,99.5,144.04,104.06
2018,5,17,6,0,434.0,57.0,3.0,11.2,140.0,203.98,156.36
2018,5,17,6,15,499.0,64.5,3.05,11.8,187.5,259.74,206.26
2018,5,17,6,30,564.0,72.0,3.1,12.4,235.0,321.87,260.76
2018,5,17,6,45,609.5,78.0,3.15,13.0,285.5,379.36,310.4
2018,5,17,7,0,655.0,84.0,3.2,13.6,336.0,440.59,361.57
2018,5,17,7,15,687.5,89.5,3.15,14.15,387.0,497.34,407.47
2018,5,17,7,30,720.0,95.0,3.1,14.7,438.0,555.92,453.24
2018,5,17,7,45,744.5,98.5,3.05,15.25,487.0,606.93,491.8
2018,5,17,8,0,769.0,102.0,3.0,15.8,536.0,659.99,530.61
2018,5,17,8,15,788.0,105.0,3.0,16.25,583.0,708.57,563.83
2018,5,17,8,30,807.0,108.0,3.0,16.7,630.0,756.55,596.0
2018,5,17,8,45,821.5,110.5,2.95,17.1,673.0,799.43,623.76
2018,5,17,9,0,836.0,113.0,2.9,17.5,716.0,840.88,650.06
2018,5,17,9,15,848.0,115.0,2.95,17.9,754.5,873.08,670.2
2018,5,17,9,30,860.0,117.0,3.0,18.3,793.0,907.89,692.06
2018,5,17,9,45,870.5,117.5,3.0,18.75,826.5,937.48,709.64
2018,5,17,10,0,881.0,118.0,3.0,19.2,860.0,964.58,725.46
2018,5,17,10,15,887.0,119.0,3.1,19.55,886.0,985.21,737.97
2018,5,17,10,30,893.0,120.0,3.2,19.9,912.0,1002.88,748.59
2018,5,17,10,45,896.5,122.0,3.3,20.25,931.5,1016.05,756.3
2018,5,17,11,0,900.0,124.0,3.4,20.6,951.0,1026.02,762.0
2018,5,17,11,15,902.0,124.5,3.5,20.85,963.0,1029.7,763.94
2018,5,17,11,30,904.0,125.0,3.6,21.1,975.0,1030.11,763.86
2018,5,17,11,45,904.5,125.5,3.75,21.3,979.5,1025.76,761.26
2018,5,17,12,0,905.0,126.0,3.9,21.5,984.0,1018.17,756.6
2018,5,17,12,15,906.5,124.0,4.05,21.55,981.5,1005.86,749.27
2018,5,17,12,30,908.0,122.0,4.2,21.6,979.0,990.39,739.87
2018,5,17,12,45,909.0,119.5,4.4,21.6,969.5,970.85,728.13
2018,5,17,13,0,910.0,117.0,4.6,21.6,960.0,948.28,714.74
2018,5,17,13,15,906.5,116.0,4.75,21.45,942.5,920.22,697.59
2018,5,17,13,30,903.0,115.0,4.9,21.3,925.0,889.53,678.4
2018,5,17,13,45,898.0,113.5,5.05,21.2,900.5,854.61,655.84
2018,5,17,14,0,893.0,112.0,5.2,21.1,876.0,817.44,631.37
2018,5,17,14,15,886.0,110.0,5.3,20.8,845.0,776.2,603.86
2018,5,17,14,30,879.0,108.0,5.4,20.5,814.0,733.22,574.67
2018,5,17,14,45,869.5,105.5,5.5,20.2,777.0,686.55,541.72
2018,5,17,15,0,860.0,103.0,5.6,19.9,740.0,638.75,505.63
2018,5,17,15,15,847.0,101.5,5.6,19.9,698.5,588.96,466.17
2018,5,17,15,30,834.0,100.0,5.6,19.9,657.0,536.8,423.98
2018,5,17,15,45,818.5,96.5,5.6,19.05,611.5,483.16,380.83
2018,5,17,16,0,803.0,93.0,5.6,18.2,566.0,429.95,336.59
2018,5,17,16,15,782.0,90.0,5.55,17.7,517.5,375.81,289.83
2018,5,17,16,30,761.0,87.0,5.5,17.2,469.0,323.15,243.23
2018,5,17,16,45,732.0,83.0,5.4,16.7,418.5,269.16,195.11
2018,5,17,17,0,703.0,79.0,5.3,16.2,368.0,215.28,147.3
2018,5,17,17,15,663.0,74.0,5.15,15.65,317.0,164.24,103.79
2018,5,17,17,30,623.0,69.0,5.0,15.1,266.0,117.61,67.48
2018,5,17,17,45,565.0,62.5,4.85,14.55,217.0,73.35,40.08
2018,5,17,18,0,507.0,56.0,4.7,14.0,168.0,39.36,29.48
2018,5,17,18,15,419.0,48.0,4.55,13.6,124.5,35.39,25.65
2018,5,17,18,30,331.0,40.0,4.4,13.2,81.0,31.23,21.32
2018,5,17,18,45,210.0,27.0,4.2,12.75,49.0,21.06,9.22
2018,5,17,19,0,89.0,14.0,4.0,12.3,17.0,13.76,0.0
2018,5,17,19,15,44.5,7.0,3.95,12.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,18,4,45,16.5,4.0,2.85,9.85,4.0,0.0,0.0
2018,5,18,5,0,33.0,8.0,2.9,10.0,8.0,11.07,0.0
2018,5,18,5,15,133.0,22.5,3.1,10.4,34.0,46.22,0.0
2018,5,18,5,30,233.0,37.0,3.3,10.8,60.0,94.12,60.32
2018,5,18,5,45,331.5,47.5,3.5,11.2,101.0,143.09,103.5
2018,5,18,6,0,430.0,58.0,3.7,11.6,142.0,204.27,156.8
2018,5,18,6,15,300.0,80.0,3.75,12.0,146.5,202.9,162.2
2018,5,18,6,30,170.0,102.0,3.8,12.4,151.0,183.74,149.58
2018,5,18,6,45,148.5,128.5,3.85,12.85,177.5,206.33,169.27
2018,5,18,7,0,127.0,155.0,3.9,13.3,204.0,230.76,189.44
2018,5,18,7,15,181.0,175.0,3.85,13.75,256.0,288.47,236.99
2018,5,18,7,30,235.0,195.0,3.8,14.2,308.0,357.14,292.39
2018,5,18,7,45,341.5,195.0,3.8,14.65,378.5,437.42,357.11
2018,5,18,8,0,448.0,195.0,3.8,15.1,449.0,533.83,432.71
2018,5,18,8,15,616.5,157.0,3.8,15.6,538.5,639.97,515.53
2018,5,18,8,30,785.0,119.0,3.8,16.1,628.0,751.75,597.84
2018,5,18,8,45,816.0,115.5,3.75,16.55,676.0,800.84,630.14
2018,5,18,9,0,847.0,112.0,3.7,17.0,724.0,849.56,661.98
2018,5,18,9,15,860.0,113.0,3.7,17.4,763.0,881.91,682.12
2018,5,18,9,30,873.0,114.0,3.7,17.8,802.0,916.86,704.02
2018,5,18,9,45,884.0,114.0,3.75,18.2,835.5,946.68,722.45
2018,5,18,10,0,895.0,114.0,3.8,18.6,869.0,974.01,739.12
2018,5,18,10,15,901.5,115.0,3.8,18.95,895.5,995.36,751.5
2018,5,18,10,30,908.0,116.0,3.8,19.3,922.0,1013.72,761.91
2018,5,18,10,45,844.5,157.5,3.85,19.65,920.0,1007.89,756.44
2018,5,18,11,0,781.0,199.0,3.9,20.0,918.0,991.38,744.1
2018,5,18,11,15,821.5,178.0,4.0,20.2,943.0,1010.75,756.92
2018,5,18,11,30,862.0,157.0,4.1,20.4,968.0,1020.96,763.37
2018,5,18,11,45,894.5,137.5,4.2,20.6,983.0,1028.33,768.07
2018,5,18,12,0,927.0,118.0,4.3,20.8,998.0,1032.11,770.49
2018,5,18,12,15,924.0,119.5,4.4,20.8,994.5,1018.75,762.1
2018,5,18,12,30,921.0,121.0,4.5,20.8,991.0,1002.25,751.98
2018,5,18,12,45,915.0,123.5,4.65,20.8,980.0,980.9,739.14
2018,5,18,13,0,909.0,126.0,4.8,20.8,969.0,956.74,724.28
2018,5,18,13,15,846.5,160.0,4.9,20.65,933.5,913.41,696.01
2018,5,18,13,30,784.0,194.0,5.0,20.5,898.0,867.14,665.37
2018,5,18,13,45,777.5,191.5,5.1,20.3,874.0,832.86,643.01
2018,5,18,14,0,771.0,189.0,5.2,20.1,850.0,796.81,619.02
2018,5,18,14,15,760.5,185.0,5.2,19.8,817.0,754.6,589.5
2018,5,18,14,30,750.0,181.0,5.2,19.5,784.0,710.96,557.87
2018,5,18,14,45,699.5,192.0,5.25,19.2,734.0,653.77,514.91
2018,5,18,15,0,649.0,203.0,5.3,18.9,684.0,599.27,473.23
2018,5,18,15,15,722.5,160.5,5.3,18.9,667.5,569.94,451.13
2018,5,18,15,30,796.0,118.0,5.3,18.9,651.0,534.51,422.94
2018,5,18,15,45,740.5,124.0,5.35,17.95,592.5,470.21,371.83
2018,5,18,16,0,685.0,130.0,5.4,17.0,534.0,412.11,324.39
2018,5,18,16,15,708.5,113.0,5.4,16.5,499.5,367.85,285.66
2018,5,18,16,30,732.0,96.0,5.4,16.0,465.0,323.2,245.02
2018,5,18,16,45,710.0,92.0,5.45,15.5,418.5,269.86,197.38
2018,5,18,17,0,688.0,88.0,5.5,15.0,372.0,221.12,153.52
2018,5,18,17,15,647.0,82.0,5.35,14.45,320.5,169.82,109.67
2018,5,18,17,30,606.0,76.0,5.2,13.9,269.0,123.06,73.01
2018,5,18,17,45,548.0,69.0,5.1,13.4,220.0,79.26,45.39
2018,5,18,18,0,490.0,62.0,5.0,12.9,171.0,44.55,34.27
2018,5,18,18,15,401.0,52.5,4.85,12.5,126.5,39.45,29.4
2018,5,18,18,30,312.0,43.0,4.7,12.1,82.0,32.94,22.96
2018,5,18,18,45,198.5,29.5,4.5,11.7,50.5,23.1,11.27
2018,5,18,19,0,85.0,16.0,4.3,11.3,19.0,15.73,0.0
2018,5,18,19,15,42.5,8.0,4.25,11.1,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,4,45,14.0,4.0,4.3,9.85,4.0,0.0,0.0
2018,5,19,5,0,28.0,8.0,4.3,9.9,8.0,10.62,0.0
2018,5,19,5,15,118.5,23.5,4.4,10.1,34.0,45.46,0.0
2018,5,19,5,30,209.0,39.0,4.5,10.3,60.0,91.66,59.84
2018,5,19,5,45,303.5,51.0,4.6,10.55,100.5,140.11,102.43
2018,5,19,6,0,398.0,63.0,4.7,10.8,141.0,198.99,154.01
2018,5,19,6,15,463.5,72.0,4.75,11.1,188.5,255.63,204.94
2018,5,19,6,30,529.0,81.0,4.8,11.4,236.0,317.9,260.17
2018,5,19,6,45,575.5,88.5,4.85,11.75,286.5,375.82,310.94
2018,5,19,7,0,622.0,96.0,4.9,12.1,337.0,437.61,363.63
2018,5,19,7,15,660.0,101.0,4.95,12.6,389.0,495.42,411.57
2018,5,19,7,30,698.0,106.0,5.0,13.1,441.0,555.58,460.08
2018,5,19,7,45,728.0,108.5,5.05,13.55,491.5,609.74,502.7
2018,5,19,8,0,758.0,111.0,5.1,14.0,542.0,662.96,543.63
2018,5,19,8,15,774.5,116.0,5.1,14.45,588.5,711.37,578.3
2018,5,19,8,30,791.0,121.0,5.1,14.9,635.0,759.01,611.52
2018,5,19,8,45,815.0,120.5,5.15,15.35,681.0,805.85,643.84
2018,5,19,9,0,839.0,120.0,5.2,15.8,727.0,851.87,675.14
2018,5,19,9,15,851.5,122.0,5.25,16.15,766.5,889.38,700.15
2018,5,19,9,30,864.0,124.0,5.3,16.5,806.0,919.7,719.84
2018,5,19,9,45,874.0,125.5,5.35,16.8,839.5,949.92,739.55
2018,5,19,10,0,884.0,127.0,5.4,17.1,873.0,977.62,757.41
2018,5,19,10,15,889.5,129.5,5.5,17.3,900.0,999.31,771.67
2018,5,19,10,30,895.0,132.0,5.6,17.5,927.0,1018.0,783.93
2018,5,19,10,45,897.5,134.5,5.65,17.7,946.5,1030.64,791.68
2018,5,19,11,0,900.0,137.0,5.7,17.9,966.0,1040.04,797.32
2018,5,19,11,15,901.0,139.0,5.8,17.95,978.5,1044.18,800.24
2018,5,19,11,30,902.0,141.0,5.9,18.0,991.0,1045.03,801.01
2018,5,19,11,45,900.5,143.0,5.95,18.05,995.0,1040.14,797.56
2018,5,19,12,0,899.0,145.0,6.0,18.1,999.0,1032.03,792.01
2018,5,19,12,15,897.0,146.0,6.05,18.05,996.5,1019.31,783.64
2018,5,19,12,30,895.0,147.0,6.1,18.0,994.0,1003.55,773.22
2018,5,19,12,45,890.5,148.5,6.15,17.95,983.5,982.96,759.45
2018,5,19,13,0,886.0,150.0,6.2,17.9,973.0,959.6,743.74
2018,5,19,13,15,881.0,149.5,6.2,17.75,955.0,931.22,724.44
2018,5,19,13,30,876.0,149.0,6.2,17.6,937.0,900.37,703.32
2018,5,19,13,45,868.0,149.0,6.2,17.5,912.0,867.04,680.2
2018,5,19,14,0,860.0,149.0,6.2,17.4,887.0,829.36,653.77
2018,5,19,14,15,852.5,146.5,6.2,17.2,856.0,787.86,624.59
2018,5,19,14,30,845.0,144.0,6.2,17.0,825.0,744.79,593.97
2018,5,19,14,45,835.0,141.5,6.15,16.8,788.5,698.64,558.72
2018,5,19,15,0,825.0,139.0,6.1,16.6,752.0,651.53,522.01
2018,5,19,15,15,810.5,135.5,6.1,16.6,709.5,600.12,480.91
2018,5,19,15,30,796.0,132.0,6.1,16.6,667.0,548.64,438.83
2018,5,19,15,45,777.0,128.5,6.0,16.05,620.5,495.15,394.86
2018,5,19,16,0,758.0,125.0,5.9,15.5,574.0,440.0,348.45
2018,5,19,16,15,730.0,122.0,5.85,15.05,524.0,385.19,301.16
2018,5,19,16,30,702.0,119.0,5.8,14.6,474.0,332.68,254.84
2018,5,19,16,45,664.0,114.5,5.75,14.15,422.0,278.65,207.08
2018,5,19,17,0,626.0,110.0,5.7,13.7,370.0,228.5,162.81
2018,5,19,17,15,576.0,104.0,5.6,13.15,318.5,179.18,121.17
2018,5,19,17,30,526.0,98.0,5.5,12.6,267.0,134.92,86.75
2018,5,19,17,45,455.5,89.5,5.4,12.05,217.0,92.92,59.78
2018,5,19,18,0,385.0,81.0,5.3,11.5,167.0,59.71,48.06
2018,5,19,18,15,294.0,67.5,5.15,11.1,123.5,51.1,39.95
2018,5,19,18,30,203.0,54.0,5.0,10.7,80.0,43.51,32.36
2018,5,19,18,45,117.5,35.5,4.85,10.35,49.0,29.12,16.37
2018,5,19,19,0,32.0,17.0,4.7,10.0,18.0,16.71,0.0
2018,5,19,19,15,16.0,8.5,4.65,9.95,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,45,7.5,4.0,3.95,9.8,4.0,0.0,0.0
2018,5,20,5,0,15.0,8.0,4.0,9.8,8.0,9.36,0.0
2018,5,20,5,15,49.0,18.5,4.05,9.95,23.0,28.1,0.0
2018,5,20,5,30,83.0,29.0,4.1,10.1,38.0,50.99,32.38
2018,5,20,5,45,48.5,31.5,4.15,10.2,37.5,45.71,31.58
2018,5,20,6,0,14.0,34.0,4.2,10.3,37.0,37.59,26.39
2018,5,20,6,15,7.0,47.0,4.2,10.45,48.5,47.96,35.77
2018,5,20,6,30,0.0,60.0,4.2,10.6,60.0,57.99,44.55
2018,5,20,6,45,14.0,97.0,4.2,10.75,102.5,101.84,82.1
2018,5,20,7,0,28.0,134.0,4.2,10.9,145.0,151.27,123.89
2018,5,20,7,15,39.5,160.0,4.15,11.1,178.0,186.19,152.88
2018,5,20,7,30,51.0,186.0,4.1,11.3,211.0,222.11,182.29
2018,5,20,7,45,55.0,204.5,4.1,11.45,234.0,245.87,201.25
2018,5,20,8,0,59.0,223.0,4.1,11.6,257.0,269.87,220.18
2018,5,20,8,15,144.5,256.0,4.1,11.7,348.0,377.36,308.08
2018,5,20,8,30,230.0,289.0,4.1,11.8,439.0,484.51,393.29
2018,5,20,8,45,290.0,296.0,4.05,11.9,498.0,556.03,448.57
2018,5,20,9,0,350.0,303.0,4.0,12.0,557.0,623.26,499.88
2018,5,20,9,15,427.0,293.0,4.05,12.1,619.0,697.69,556.56
2018,5,20,9,30,504.0,283.0,4.1,12.2,681.0,767.79,609.2
2018,5,20,9,45,520.5,290.5,4.15,12.3,716.5,802.04,633.16
2018,5,20,10,0,537.0,298.0,4.2,12.4,752.0,835.09,656.44
2018,5,20,10,15,553.0,303.5,4.25,12.7,783.5,864.13,676.26
2018,5,20,10,30,569.0,309.0,4.3,13.0,815.0,891.51,694.8
2018,5,20,10,45,606.5,300.5,4.35,13.3,850.5,924.64,718.16
2018,5,20,11,0,644.0,292.0,4.4,13.6,886.0,955.41,739.68
2018,5,20,11,15,656.0,281.0,4.45,14.1,893.0,956.0,739.1
2018,5,20,11,30,668.0,270.0,4.5,14.6,900.0,954.03,737.01
2018,5,20,11,45,552.5,325.0,4.55,15.1,848.0,889.16,686.35
2018,5,20,12,0,437.0,380.0,4.6,15.6,796.0,823.95,635.33
2018,5,20,12,15,529.5,342.0,4.65,16.0,844.5,867.6,669.1
2018,5,20,12,30,622.0,304.0,4.7,16.4,893.0,906.9,698.75
2018,5,20,12,45,729.0,239.5,4.75,16.75,922.5,929.27,716.23
2018,5,20,13,0,836.0,175.0,4.8,17.1,952.0,942.66,725.25
2018,5,20,13,15,736.5,229.5,4.9,17.05,905.0,886.61,686.84
2018,5,20,13,30,637.0,284.0,5.0,17.0,858.0,830.32,645.41
2018,5,20,13,45,513.5,327.5,5.1,16.95,782.0,747.29,582.88
2018,5,20,14,0,390.0,371.0,5.2,16.9,706.0,669.24,523.02
2018,5,20,14,15,416.0,343.5,5.3,16.4,689.5,645.85,508.3
2018,5,20,14,30,442.0,316.0,5.4,15.9,673.0,619.12,490.42
2018,5,20,14,45,559.5,254.0,5.45,15.4,684.5,618.97,494.03
2018,5,20,15,0,677.0,192.0,5.5,14.9,696.0,607.86,488.27
2018,5,20,15,15,622.5,197.0,5.5,14.9,640.0,547.35,439.74
2018,5,20,15,30,568.0,202.0,5.5,14.9,584.0,490.65,393.7
2018,5,20,15,45,611.5,173.5,5.55,13.75,559.0,455.27,365.95
2018,5,20,16,0,655.0,145.0,5.6,12.6,534.0,414.7,332.33
2018,5,20,16,15,602.0,144.0,5.5,12.25,478.0,357.55,283.36
2018,5,20,16,30,549.0,143.0,5.4,11.9,422.0,305.52,238.23
2018,5,20,16,45,468.5,141.5,5.3,11.6,362.0,250.39,191.36
2018,5,20,17,0,388.0,140.0,5.2,11.3,302.0,203.65,152.44
2018,5,20,17,15,360.5,123.5,5.05,11.15,258.5,161.39,116.43
2018,5,20,17,30,333.0,107.0,4.9,11.0,215.0,122.3,84.83
2018,5,20,17,45,349.0,92.0,4.75,10.85,187.5,90.05,60.7
2018,5,20,18,0,365.0,77.0,4.6,10.7,160.0,56.39,45.25
2018,5,20,18,15,281.5,65.0,4.4,10.6,119.5,48.92,38.13
2018,5,20,18,30,198.0,53.0,4.2,10.5,79.0,42.79,31.84
2018,5,20,18,45,113.5,34.5,4.05,10.45,48.0,28.39,16.29
2018,5,20,19,0,29.0,16.0,3.9,10.4,17.0,15.73,0.0
2018,5,20,19,15,14.5,8.0,3.75,10.35,8.5,7.86,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.5,1.6,9.45,4.5,0.0,0.0
2018,5,21,5,0,20.0,9.0,1.7,9.6,9.0,10.86,0.0
2018,5,21,5,15,95.0,26.0,1.8,9.85,35.0,43.82,5.49
2018,5,21,5,30,170.0,43.0,1.9,10.1,61.0,85.78,57.29
2018,5,21,5,45,260.5,57.0,2.0,10.35,101.0,136.04,100.5
2018,5,21,6,0,351.0,71.0,2.1,10.6,141.0,193.7,150.34
2018,5,21,6,15,417.0,81.5,2.1,11.0,188.0,248.18,198.34
2018,5,21,6,30,483.0,92.0,2.1,11.4,235.0,309.34,251.3
2018,5,21,6,45,532.0,100.0,2.1,11.75,285.0,368.26,301.44
2018,5,21,7,0,581.0,108.0,2.1,12.1,335.0,429.86,352.37
2018,5,21,7,15,618.0,114.0,2.05,12.65,386.0,486.31,397.33
2018,5,21,7,30,655.0,120.0,2.0,13.2,437.0,545.07,442.56
2018,5,21,7,45,683.5,124.5,1.95,13.75,486.5,598.57,482.28
2018,5,21,8,0,712.0,129.0,1.9,14.3,536.0,652.97,521.39
2018,5,21,8,15,734.5,132.5,1.9,14.9,583.0,702.4,555.72
2018,5,21,8,30,757.0,136.0,1.9,15.5,630.0,751.62,587.91
2018,5,21,8,45,774.5,139.0,1.95,16.1,673.5,793.15,614.41
2018,5,21,9,0,792.0,142.0,2.0,16.7,717.0,836.12,641.6
2018,5,21,9,15,813.0,139.5,2.05,17.25,757.0,874.93,665.64
2018,5,21,9,30,834.0,137.0,2.1,17.8,797.0,912.25,688.43
2018,5,21,9,45,854.5,131.5,2.2,18.35,832.0,938.7,704.24
2018,5,21,10,0,875.0,126.0,2.3,18.9,867.0,968.61,722.41
2018,5,21,10,15,881.0,128.0,2.4,19.35,893.5,990.11,735.19
2018,5,21,10,30,887.0,130.0,2.5,19.8,920.0,1008.67,746.13
2018,5,21,10,45,890.5,131.0,2.6,20.3,939.0,1020.69,752.71
2018,5,21,11,0,894.0,132.0,2.7,20.8,958.0,1029.55,757.36
2018,5,21,11,15,896.0,133.0,2.85,21.15,970.0,1033.71,759.97
2018,5,21,11,30,898.0,134.0,3.0,21.5,982.0,1034.63,760.56
2018,5,21,11,45,898.0,135.0,3.1,21.85,986.5,1030.32,757.38
2018,5,21,12,0,898.0,136.0,3.2,22.2,991.0,1022.82,752.24
2018,5,21,12,15,895.0,137.0,3.35,22.4,987.5,1009.25,744.02
2018,5,21,12,30,892.0,138.0,3.5,22.6,984.0,992.69,733.85
2018,5,21,12,45,887.0,139.0,3.7,22.8,972.5,971.33,720.79
2018,5,21,13,0,882.0,140.0,3.9,23.0,961.0,947.25,705.8
2018,5,21,13,15,877.0,139.0,4.1,22.95,942.5,918.62,688.26
2018,5,21,13,30,872.0,138.0,4.3,22.9,924.0,887.55,668.82
2018,5,21,13,45,865.0,136.5,4.45,22.85,899.0,852.02,645.86
2018,5,21,14,0,858.0,135.0,4.6,22.8,874.0,814.48,621.59
2018,5,21,14,15,849.0,133.5,4.75,22.5,842.5,773.59,595.13
2018,5,21,14,30,840.0,132.0,4.9,22.2,811.0,731.19,567.11
2018,5,21,14,45,829.0,129.5,5.05,21.9,774.0,684.75,534.27
2018,5,21,15,0,818.0,127.0,5.2,21.6,737.0,637.43,499.35
2018,5,21,15,15,804.0,124.0,5.2,21.6,695.5,587.25,460.29
2018,5,21,15,30,790.0,121.0,5.2,21.6,654.0,536.95,420.21
2018,5,21,15,45,772.5,117.0,5.4,20.6,608.5,484.13,379.04
2018,5,21,16,0,755.0,113.0,5.6,19.6,563.0,432.02,336.87
2018,5,21,16,15,731.5,108.5,5.6,18.9,514.0,375.59,289.39
2018,5,21,16,30,708.0,104.0,5.6,18.2,465.0,323.22,244.01
2018,5,21,16,45,677.0,99.0,5.65,17.5,415.0,270.38,197.75
2018,5,21,17,0,646.0,94.0,5.7,16.8,365.0,220.59,154.01
2018,5,21,17,15,602.5,88.5,5.65,16.0,315.0,171.56,112.56
2018,5,21,17,30,559.0,83.0,5.6,15.2,265.0,127.35,77.97
2018,5,21,17,45,498.5,76.0,5.55,14.4,217.0,85.83,51.25
2018,5,21,18,0,438.0,69.0,5.5,13.6,169.0,51.35,40.25
2018,5,21,18,15,351.5,58.5,5.4,13.1,126.0,43.6,33.06
2018,5,21,18,30,265.0,48.0,5.3,12.6,83.0,36.81,26.42
2018,5,21,18,45,164.5,32.5,5.2,12.1,51.5,25.41,14.22
2018,5,21,19,0,64.0,17.0,5.1,11.6,20.0,16.71,0.0
2018,5,21,19,15,32.0,8.5,5.1,11.4,10.0,8.36,0.0
2018,5,21,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,3.2,10.0,4.5,0.0,0.0
2018,5,22,5,0,31.0,8.0,3.2,10.1,9.0,11.01,0.0
2018,5,22,5,15,122.0,24.0,3.3,10.3,36.0,47.41,8.99
2018,5,22,5,30,213.0,40.0,3.4,10.5,63.0,93.94,62.46
2018,5,22,5,45,278.0,51.5,3.5,10.75,97.5,134.7,98.99
2018,5,22,6,0,343.0,63.0,3.6,11.0,132.0,182.65,141.65
2018,5,22,6,15,245.0,88.5,3.6,11.2,145.0,188.44,151.61
2018,5,22,6,30,147.0,114.0,3.6,11.4,158.0,183.34,149.96
2018,5,22,6,45,225.5,129.0,3.55,11.65,210.5,248.09,204.88
2018,5,22,7,0,304.0,144.0,3.5,11.9,263.0,316.26,261.95
2018,5,22,7,15,382.0,150.5,3.55,12.15,321.5,388.38,321.44
2018,5,22,7,30,460.0,157.0,3.6,12.4,380.0,461.66,380.83
2018,5,22,7,45,519.0,159.5,3.6,12.7,436.5,524.22,430.31
2018,5,22,8,0,578.0,162.0,3.6,13.0,493.0,593.88,484.14
2018,5,22,8,15,672.5,145.0,3.7,13.55,561.0,670.0,542.52
2018,5,22,8,30,767.0,128.0,3.8,14.1,629.0,748.72,599.63
2018,5,22,8,45,787.5,129.0,3.9,14.7,673.5,793.45,629.57
2018,5,22,9,0,808.0,130.0,4.0,15.3,718.0,837.21,658.62
2018,5,22,9,15,825.0,129.5,4.1,15.65,757.0,875.04,683.69
2018,5,22,9,30,842.0,129.0,4.2,16.0,796.0,911.16,707.39
2018,5,22,9,45,857.5,127.5,4.3,16.4,831.0,937.54,723.94
2018,5,22,10,0,873.0,126.0,4.4,16.8,866.0,966.96,742.95
2018,5,22,10,15,881.5,126.0,4.5,17.05,893.0,988.75,757.05
2018,5,22,10,30,890.0,126.0,4.6,17.3,920.0,1007.71,769.31
2018,5,22,10,45,897.0,126.0,4.7,17.55,941.0,1022.21,778.59
2018,5,22,11,0,904.0,126.0,4.8,17.8,962.0,1033.61,785.85
2018,5,22,11,15,908.0,126.0,4.85,17.85,975.0,1038.82,789.17
2018,5,22,11,30,912.0,126.0,4.9,17.9,988.0,1040.77,790.42
2018,5,22,11,45,914.5,125.0,5.0,18.0,993.5,1036.93,788.11
2018,5,22,12,0,917.0,124.0,5.1,18.1,999.0,1029.84,783.7
2018,5,22,12,15,914.5,125.5,5.15,18.05,996.0,1017.14,775.56
2018,5,22,12,30,912.0,127.0,5.2,18.0,993.0,1001.35,765.38
2018,5,22,12,45,907.0,129.0,5.2,17.95,982.5,980.71,751.5
2018,5,22,13,0,902.0,131.0,5.2,17.9,972.0,957.26,735.71
2018,5,22,13,15,898.5,130.0,5.2,17.85,954.5,929.55,716.94
2018,5,22,13,30,895.0,129.0,5.2,17.8,937.0,899.24,696.31
2018,5,22,13,45,890.0,127.0,5.25,17.7,912.5,864.26,672.68
2018,5,22,14,0,885.0,125.0,5.3,17.6,888.0,827.07,647.27
2018,5,22,14,15,877.5,123.0,5.25,17.4,857.0,785.94,618.52
2018,5,22,14,30,870.0,121.0,5.2,17.2,826.0,743.13,588.31
2018,5,22,14,45,860.0,119.0,5.2,17.05,789.5,697.15,554.71
2018,5,22,15,0,850.0,117.0,5.2,16.9,753.0,648.98,517.65
2018,5,22,15,15,836.5,114.5,5.2,16.9,711.0,598.19,477.39
2018,5,22,15,30,823.0,112.0,5.2,16.9,669.0,547.15,435.97
2018,5,22,15,45,806.0,109.0,5.15,16.3,623.0,493.95,392.63
2018,5,22,16,0,789.0,106.0,5.1,15.7,577.0,441.34,348.5
2018,5,22,16,15,766.5,101.5,5.0,15.35,527.5,386.07,300.73
2018,5,22,16,30,744.0,97.0,4.9,15.0,478.0,332.47,253.32
2018,5,22,16,45,714.5,92.5,4.85,14.6,427.5,276.05,203.26
2018,5,22,17,0,685.0,88.0,4.8,14.2,377.0,225.03,157.63
2018,5,22,17,15,644.5,82.0,4.7,13.7,325.5,173.91,113.64
2018,5,22,17,30,604.0,76.0,4.6,13.2,274.0,127.24,76.4
2018,5,22,17,45,544.5,69.0,4.5,12.7,224.0,83.2,47.49
2018,5,22,18,0,485.0,62.0,4.4,12.2,174.0,45.95,35.67
2018,5,22,18,15,382.0,53.5,4.25,11.75,128.5,39.66,29.78
2018,5,22,18,30,279.0,45.0,4.1,11.3,83.0,34.25,24.4
2018,5,22,18,45,164.0,29.5,3.9,10.9,49.5,22.83,12.57
2018,5,22,19,0,49.0,14.0,3.7,10.5,16.0,13.76,0.0
2018,5,22,19,15,24.5,7.0,3.65,10.35,8.0,6.88,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.3,10.1,5.0,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.4,10.2,10.0,12.03,0.0
2018,5,23,5,15,36.0,15.0,2.5,10.35,17.5,22.38,2.87
2018,5,23,5,30,41.0,21.0,2.6,10.5,25.0,30.66,17.87
2018,5,23,5,45,26.5,30.0,2.75,10.7,33.0,36.31,24.36
2018,5,23,6,0,12.0,39.0,2.9,10.9,41.0,42.12,30.3
2018,5,23,6,15,6.0,40.0,2.95,11.15,41.0,40.84,29.58
2018,5,23,6,30,0.0,41.0,3.0,11.4,41.0,39.59,28.6
2018,5,23,6,45,0.0,60.0,3.0,11.65,60.0,57.98,44.33
2018,5,23,7,0,0.0,79.0,3.0,11.9,79.0,76.53,59.96
2018,5,23,7,15,0.0,95.5,3.1,12.2,95.5,92.85,73.47
2018,5,23,7,30,0.0,112.0,3.2,12.5,112.0,109.2,86.81
2018,5,23,7,45,0.5,125.0,3.25,12.85,125.5,122.36,97.34
2018,5,23,8,0,1.0,138.0,3.3,13.2,139.0,135.58,107.8
2018,5,23,8,15,3.5,160.5,3.45,13.7,163.0,159.91,127.24
2018,5,23,8,30,6.0,183.0,3.6,14.2,187.0,184.45,146.6
2018,5,23,8,45,6.0,184.5,3.7,14.7,188.5,185.91,147.1
2018,5,23,9,0,6.0,186.0,3.8,15.2,190.0,187.4,147.7
2018,5,23,9,15,8.0,198.5,3.9,15.7,204.5,201.7,158.61
2018,5,23,9,30,10.0,211.0,4.0,16.2,219.0,216.09,169.48
2018,5,23,9,45,16.0,249.0,4.15,16.65,262.5,259.87,203.55
2018,5,23,10,0,22.0,287.0,4.3,17.1,306.0,303.9,237.3
2018,5,23,10,15,31.5,312.5,4.4,17.45,340.5,346.19,269.54
2018,5,23,10,30,41.0,338.0,4.5,17.8,375.0,381.62,296.22
2018,5,23,10,45,50.5,360.0,4.55,18.1,406.5,413.35,319.9
2018,5,23,11,0,60.0,382.0,4.6,18.4,438.0,444.88,343.25
2018,5,23,11,15,78.5,416.5,4.65,18.55,490.5,497.91,382.89
2018,5,23,11,30,97.0,451.0,4.7,18.7,543.0,550.37,421.57
2018,5,23,11,45,160.5,452.5,4.75,18.85,605.5,619.11,473.74
2018,5,23,12,0,224.0,454.0,4.8,19.0,668.0,679.53,519.15
2018,5,23,12,15,274.0,433.5,4.85,18.95,694.5,707.2,540.9
2018,5,23,12,30,324.0,413.0,4.9,18.9,721.0,727.38,557.43
2018,5,23,12,45,459.0,342.5,4.9,18.9,773.5,778.67,599.05
2018,5,23,13,0,594.0,272.0,4.9,18.9,826.0,819.99,632.93
2018,5,23,13,15,730.5,207.5,4.9,18.8,876.5,860.85,664.53
2018,5,23,13,30,867.0,143.0,4.9,18.7,927.0,889.15,685.18
2018,5,23,13,45,884.5,129.5,4.9,18.55,911.0,862.72,667.3
2018,5,23,14,0,902.0,116.0,4.9,18.4,895.0,832.66,647.08
2018,5,23,14,15,896.5,114.0,4.95,18.2,865.0,792.51,619.84
2018,5,23,14,30,891.0,112.0,5.0,18.0,835.0,750.48,590.95
2018,5,23,14,45,883.5,109.0,5.0,17.75,798.5,704.46,558.31
2018,5,23,15,0,876.0,106.0,5.0,17.5,762.0,657.14,522.3
2018,5,23,15,15,863.5,103.5,5.0,17.5,720.0,606.23,482.15
2018,5,23,15,30,851.0,101.0,5.0,17.5,678.0,554.91,440.68
2018,5,23,15,45,837.0,98.0,5.0,16.75,633.0,499.83,396.41
2018,5,23,16,0,823.0,95.0,5.0,16.0,588.0,447.04,352.43
2018,5,23,16,15,804.5,90.5,4.95,15.5,539.0,391.62,304.64
2018,5,23,16,30,786.0,86.0,4.9,15.0,490.0,337.39,256.64
2018,5,23,16,45,759.5,82.5,4.85,14.5,439.5,283.28,208.11
2018,5,23,17,0,733.0,79.0,4.8,14.0,389.0,231.67,161.61
2018,5,23,17,15,696.0,74.0,4.65,13.4,337.5,176.79,114.04
2018,5,23,17,30,659.0,69.0,4.5,12.8,286.0,128.57,75.16
2018,5,23,17,45,605.5,63.0,4.4,12.25,236.0,82.69,44.75
2018,5,23,18,0,552.0,57.0,4.3,11.7,186.0,42.91,33.02
2018,5,23,18,15,471.0,49.5,4.1,11.2,141.0,35.85,26.47
2018,5,23,18,30,390.0,42.0,3.9,10.7,96.0,32.14,22.66
2018,5,23,18,45,264.5,30.5,3.7,10.25,60.5,24.19,13.95
2018,5,23,19,0,139.0,19.0,3.5,9.8,25.0,15.05,0.0
2018,5,23,19,15,69.5,9.5,3.35,9.6,12.5,9.34,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
