Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,0,918.0,91.0,4.7,31.0,799.0,687.03,516.03
2018,6,12,15,15,907.5,89.0,4.7,31.0,758.0,636.85,479.07
2018,6,12,15,30,897.0,87.0,4.7,31.0,717.0,585.95,440.66
2018,6,12,15,45,885.0,84.5,4.65,30.25,672.5,533.33,401.06
2018,6,12,16,0,873.0,82.0,4.6,29.5,628.0,480.6,360.02
2018,6,12,16,15,857.5,79.5,4.55,28.9,580.5,426.54,316.44
2018,6,12,16,30,842.0,77.0,4.5,28.3,533.0,373.17,272.08
2018,6,12,16,45,820.5,74.0,4.5,27.7,483.0,315.0,223.17
2018,6,12,17,0,799.0,71.0,4.5,27.1,433.0,261.94,177.52
2018,6,12,17,15,769.5,66.5,4.45,26.1,381.5,208.0,131.97
2018,6,12,17,30,740.0,62.0,4.4,25.1,330.0,157.18,90.65
2018,6,12,17,45,698.0,58.0,4.3,24.1,280.0,108.96,56.05
2018,6,12,18,0,656.0,54.0,4.2,23.1,230.0,65.54,32.73
2018,6,12,18,15,591.5,48.5,4.15,21.95,182.0,33.0,22.98
2018,6,12,18,30,527.0,43.0,4.1,20.8,134.0,30.81,20.92
2018,6,12,18,45,423.5,35.5,4.05,19.65,94.0,26.69,16.93
2018,6,12,19,0,320.0,28.0,4.0,18.5,54.0,22.38,10.73
2018,6,12,19,15,182.0,16.5,4.05,17.75,29.5,16.22,0.0
2018,6,12,19,30,44.0,5.0,4.1,17.0,5.0,4.91,0.0
2018,6,12,19,45,22.0,2.5,4.15,16.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,13,4,45,78.5,8.0,3.2,10.7,11.0,7.86,0.0
2018,6,13,5,0,157.0,16.0,3.3,10.9,22.0,32.85,0.0
2018,6,13,5,15,294.5,26.0,3.25,11.55,56.0,80.16,40.26
2018,6,13,5,30,432.0,36.0,3.2,12.2,90.0,137.34,91.26
2018,6,13,5,45,516.5,42.0,3.2,12.8,135.0,189.93,137.65
2018,6,13,6,0,601.0,48.0,3.2,13.4,180.0,250.36,191.27
2018,6,13,6,15,654.5,53.0,3.1,14.3,230.0,307.8,242.54
2018,6,13,6,30,708.0,58.0,3.0,15.2,280.0,370.21,296.52
2018,6,13,6,45,745.0,61.5,2.9,16.1,331.5,427.83,345.02
2018,6,13,7,0,782.0,65.0,2.8,17.0,383.0,488.14,393.73
2018,6,13,7,15,807.5,68.5,2.7,17.75,434.5,544.26,437.49
2018,6,13,7,30,833.0,72.0,2.6,18.5,486.0,598.73,478.32
2018,6,13,7,45,852.5,74.5,2.5,19.3,536.0,651.23,515.94
2018,6,13,8,0,872.0,77.0,2.4,20.1,586.0,703.62,550.1
2018,6,13,8,15,886.5,79.5,2.35,21.0,633.0,751.89,580.29
2018,6,13,8,30,901.0,82.0,2.3,21.9,680.0,799.09,608.96
2018,6,13,8,45,912.5,84.0,2.3,22.75,723.5,841.97,634.45
2018,6,13,9,0,924.0,86.0,2.3,23.6,767.0,883.09,658.28
2018,6,13,9,15,929.0,89.5,2.3,24.4,804.5,918.12,677.76
2018,6,13,9,30,934.0,93.0,2.3,25.2,842.0,950.57,695.31
2018,6,13,9,45,936.5,97.0,2.3,26.05,874.0,978.5,709.59
2018,6,13,10,0,939.0,101.0,2.3,26.9,906.0,1003.45,721.85
2018,6,13,10,15,944.5,101.5,2.3,27.55,932.5,1024.52,732.15
2018,6,13,10,30,950.0,102.0,2.3,28.2,959.0,1042.53,740.54
2018,6,13,10,45,954.0,103.0,2.35,28.85,979.5,1056.41,746.96
2018,6,13,11,0,958.0,104.0,2.4,29.5,1000.0,1067.0,751.42
2018,6,13,11,15,959.5,104.5,2.5,30.0,1012.5,1071.22,753.07
2018,6,13,11,30,961.0,105.0,2.6,30.5,1025.0,1072.05,752.76
2018,6,13,11,45,962.0,105.0,2.7,31.0,1030.5,1068.5,749.85
2018,6,13,12,0,963.0,105.0,2.8,31.5,1036.0,1061.58,744.96
2018,6,13,12,15,960.5,106.5,2.95,31.8,1033.5,1049.42,737.96
2018,6,13,12,30,958.0,108.0,3.1,32.1,1031.0,1034.07,728.98
2018,6,13,12,45,952.5,110.0,3.3,32.35,1020.5,1013.25,717.07
2018,6,13,13,0,947.0,112.0,3.5,32.6,1010.0,989.53,703.21
2018,6,13,13,15,943.5,111.0,3.7,32.5,993.0,961.91,687.67
2018,6,13,13,30,940.0,110.0,3.9,32.4,976.0,931.57,670.14
2018,6,13,13,45,934.5,109.0,4.15,32.25,952.0,896.97,649.91
2018,6,13,14,0,929.0,108.0,4.4,32.1,928.0,860.06,627.76
2018,6,13,14,15,922.0,107.0,4.6,31.7,898.0,819.85,603.4
2018,6,13,14,30,915.0,106.0,4.8,31.3,868.0,777.8,577.64
2018,6,13,14,45,906.0,104.5,5.0,30.9,832.0,732.23,548.94
2018,6,13,15,0,897.0,103.0,5.2,30.5,796.0,685.4,517.41
2018,6,13,15,15,886.0,101.0,5.2,30.5,755.0,635.82,480.59
2018,6,13,15,30,875.0,99.0,5.2,30.5,714.0,585.6,442.41
2018,6,13,15,45,861.0,96.0,5.45,29.15,669.0,532.5,403.87
2018,6,13,16,0,847.0,93.0,5.7,27.8,624.0,479.52,363.63
2018,6,13,16,15,829.5,90.0,5.75,26.9,576.0,422.47,317.79
2018,6,13,16,30,812.0,87.0,5.8,26.0,528.0,369.12,273.32
2018,6,13,16,45,789.0,83.5,5.8,25.1,478.0,314.85,227.06
2018,6,13,17,0,766.0,80.0,5.8,24.2,428.0,262.61,181.78
2018,6,13,17,15,735.0,75.5,5.75,23.2,377.0,210.1,136.91
2018,6,13,17,30,704.0,71.0,5.7,22.2,326.0,160.9,96.44
2018,6,13,17,45,661.0,65.5,5.6,21.25,276.0,109.98,58.97
2018,6,13,18,0,618.0,60.0,5.5,20.3,226.0,66.86,34.8
2018,6,13,18,15,553.0,53.5,5.4,19.35,179.0,37.12,26.85
2018,6,13,18,30,488.0,47.0,5.3,18.4,132.0,34.31,24.2
2018,6,13,18,45,387.0,38.0,5.2,17.5,92.5,28.97,19.07
2018,6,13,19,0,286.0,29.0,5.1,16.6,53.0,23.31,11.73
2018,6,13,19,15,161.5,17.0,5.05,16.0,29.0,16.71,0.0
2018,6,13,19,30,37.0,5.0,5.0,15.4,5.0,4.91,0.0
2018,6,13,19,45,18.5,2.5,5.0,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,14,4,45,61.0,8.5,4.15,10.5,10.5,8.36,0.0
2018,6,14,5,0,122.0,17.0,4.2,10.7,21.0,29.98,0.0
2018,6,14,5,15,249.0,28.5,4.2,11.15,54.0,75.12,38.38
2018,6,14,5,30,376.0,40.0,4.2,11.6,87.0,129.22,86.94
2018,6,14,5,45,462.0,47.0,4.25,12.1,130.5,180.46,131.97
2018,6,14,6,0,548.0,54.0,4.3,12.6,174.0,240.6,185.31
2018,6,14,6,15,604.0,60.0,4.25,13.1,223.5,297.23,236.34
2018,6,14,6,30,660.0,66.0,4.2,13.6,273.0,359.16,290.78
2018,6,14,6,45,699.5,70.5,4.15,14.05,324.0,415.64,339.61
2018,6,14,7,0,739.0,75.0,4.1,14.5,375.0,476.19,390.12
2018,6,14,7,15,768.0,78.5,4.0,15.0,426.5,532.31,435.45
2018,6,14,7,30,797.0,82.0,3.9,15.5,478.0,589.81,480.3
2018,6,14,7,45,819.5,84.5,3.85,16.0,528.0,642.96,520.51
2018,6,14,8,0,842.0,87.0,3.8,16.5,578.0,696.29,558.39
2018,6,14,8,15,858.5,89.5,3.75,17.05,625.5,741.6,588.66
2018,6,14,8,30,875.0,92.0,3.7,17.6,673.0,789.29,620.09
2018,6,14,8,45,888.5,94.0,3.65,18.15,717.0,832.88,647.95
2018,6,14,9,0,902.0,96.0,3.6,18.7,761.0,874.9,674.23
2018,6,14,9,15,913.0,97.0,3.6,19.25,800.0,911.84,696.84
2018,6,14,9,30,924.0,98.0,3.6,19.8,839.0,946.61,717.73
2018,6,14,9,45,933.5,98.0,3.65,20.35,872.5,976.56,735.45
2018,6,14,10,0,943.0,98.0,3.7,20.9,906.0,1003.88,751.34
2018,6,14,10,15,948.5,98.5,3.8,21.35,933.0,1025.07,763.72
2018,6,14,10,30,954.0,99.0,3.9,21.8,960.0,1043.2,774.13
2018,6,14,10,45,958.5,99.5,4.0,22.25,980.5,1057.15,781.85
2018,6,14,11,0,963.0,100.0,4.1,22.7,1001.0,1067.82,787.5
2018,6,14,11,15,965.5,100.5,4.25,22.95,1014.5,1073.14,790.69
2018,6,14,11,30,968.0,101.0,4.4,23.2,1028.0,1075.05,791.76
2018,6,14,11,45,968.5,101.5,4.55,23.45,1033.5,1071.55,789.46
2018,6,14,12,0,969.0,102.0,4.7,23.7,1039.0,1064.67,785.5
2018,6,14,12,15,967.0,103.0,4.85,23.7,1036.5,1052.5,778.86
2018,6,14,12,30,965.0,104.0,5.0,23.7,1034.0,1037.11,770.07
2018,6,14,12,45,961.5,105.0,5.1,23.75,1024.5,1017.15,757.64
2018,6,14,13,0,958.0,106.0,5.2,23.8,1015.0,994.19,743.17
2018,6,14,13,15,955.0,105.0,5.3,23.6,998.0,966.84,726.37
2018,6,14,13,30,952.0,104.0,5.4,23.4,981.0,936.71,707.53
2018,6,14,13,45,947.0,103.0,5.5,23.2,957.5,902.24,685.49
2018,6,14,14,0,942.0,102.0,5.6,23.0,934.0,865.39,661.55
2018,6,14,14,15,936.0,100.5,5.6,22.7,904.0,825.09,634.64
2018,6,14,14,30,930.0,99.0,5.6,22.4,874.0,782.84,606.06
2018,6,14,14,45,922.5,97.5,5.65,22.1,838.5,737.78,575.31
2018,6,14,15,0,915.0,96.0,5.7,21.8,803.0,691.29,542.08
2018,6,14,15,15,904.5,93.5,5.7,21.8,762.0,640.82,503.04
2018,6,14,15,30,894.0,91.0,5.7,21.8,721.0,589.63,462.53
2018,6,14,15,45,881.0,88.5,5.55,21.05,676.0,536.66,420.56
2018,6,14,16,0,868.0,86.0,5.4,20.3,631.0,483.68,377.3
2018,6,14,16,15,851.5,83.5,5.3,19.85,583.0,429.46,331.47
2018,6,14,16,30,835.0,81.0,5.2,19.4,535.0,372.8,282.57
2018,6,14,16,45,812.5,77.5,5.1,19.0,484.5,317.5,233.77
2018,6,14,17,0,790.0,74.0,5.0,18.6,434.0,264.14,186.07
2018,6,14,17,15,758.5,70.5,4.95,18.05,382.5,211.14,139.52
2018,6,14,17,30,727.0,67.0,4.9,17.5,331.0,161.47,97.64
2018,6,14,17,45,683.5,61.5,4.8,16.95,280.0,112.4,60.96
2018,6,14,18,0,640.0,56.0,4.7,16.4,229.0,65.15,33.05
2018,6,14,18,15,573.5,50.5,4.55,15.75,181.5,34.52,25.0
2018,6,14,18,30,507.0,45.0,4.4,15.1,134.0,32.44,22.93
2018,6,14,18,45,402.5,37.0,4.25,14.5,94.0,27.95,18.49
2018,6,14,19,0,298.0,29.0,4.1,13.9,54.0,23.22,12.03
2018,6,14,19,15,168.5,17.0,4.05,13.55,29.5,16.71,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.2,5.0,4.91,0.0
2018,6,14,19,45,19.5,2.5,4.0,12.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.9,10.5,10.5,8.36,0.0
2018,6,15,5,0,114.0,17.0,4.0,10.7,21.0,29.06,0.0
2018,6,15,5,15,238.5,28.5,4.15,11.2,53.0,73.28,37.36
2018,6,15,5,30,363.0,40.0,4.3,11.7,85.0,126.25,84.94
2018,6,15,5,45,449.5,47.5,4.45,12.15,128.5,177.41,129.79
2018,6,15,6,0,536.0,55.0,4.6,12.6,172.0,237.55,183.12
2018,6,15,6,15,592.0,60.5,4.65,13.2,220.5,292.99,233.17
2018,6,15,6,30,648.0,66.0,4.7,13.8,269.0,353.73,286.75
2018,6,15,6,45,687.5,70.5,4.7,14.35,319.5,410.57,335.98
2018,6,15,7,0,727.0,75.0,4.7,14.9,370.0,469.52,385.46
2018,6,15,7,15,754.5,78.0,4.75,15.35,420.0,523.66,429.9
2018,6,15,7,30,782.0,81.0,4.8,15.8,470.0,579.04,474.02
2018,6,15,7,45,803.0,84.5,4.85,16.3,519.0,631.63,514.59
2018,6,15,8,0,824.0,88.0,4.9,16.8,568.0,684.32,553.06
2018,6,15,8,15,839.5,90.5,4.9,17.25,614.0,728.15,583.26
2018,6,15,8,30,855.0,93.0,4.9,17.7,660.0,774.36,614.76
2018,6,15,8,45,866.5,95.5,4.95,18.1,702.5,816.16,642.92
2018,6,15,9,0,878.0,98.0,5.0,18.5,745.0,856.32,669.6
2018,6,15,9,15,879.0,104.0,5.05,18.85,780.5,889.13,690.89
2018,6,15,9,30,880.0,110.0,5.1,19.2,816.0,919.25,710.19
2018,6,15,9,45,891.5,110.0,5.1,19.55,850.0,950.01,729.5
2018,6,15,10,0,903.0,110.0,5.1,19.9,884.0,978.36,747.02
2018,6,15,10,15,909.5,111.0,5.2,20.1,911.0,1000.34,761.27
2018,6,15,10,30,916.0,112.0,5.3,20.3,938.0,1019.41,773.6
2018,6,15,10,45,920.5,113.0,5.35,20.5,958.5,1033.46,782.19
2018,6,15,11,0,925.0,114.0,5.4,20.7,979.0,1044.34,788.73
2018,6,15,11,15,928.5,113.5,5.5,20.75,992.0,1049.46,792.3
2018,6,15,11,30,932.0,113.0,5.6,20.8,1005.0,1051.33,793.79
2018,6,15,11,45,934.0,112.5,5.65,20.8,1011.0,1048.42,791.92
2018,6,15,12,0,936.0,112.0,5.7,20.8,1017.0,1042.25,787.95
2018,6,15,12,15,935.0,112.5,5.85,20.65,1015.5,1030.9,781.68
2018,6,15,12,30,934.0,113.0,6.0,20.5,1014.0,1016.42,773.28
2018,6,15,12,45,930.5,114.0,6.1,20.4,1004.5,997.0,760.97
2018,6,15,13,0,927.0,115.0,6.2,20.3,995.0,974.69,746.63
2018,6,15,13,15,925.0,114.0,6.25,20.05,979.5,948.99,730.01
2018,6,15,13,30,923.0,113.0,6.3,19.8,964.0,920.55,711.39
2018,6,15,13,45,919.5,111.0,6.35,19.55,941.0,887.26,689.17
2018,6,15,14,0,916.0,109.0,6.4,19.3,918.0,851.59,665.07
2018,6,15,14,15,910.5,107.5,6.4,18.9,889.0,812.61,638.51
2018,6,15,14,30,905.0,106.0,6.4,18.5,860.0,771.71,610.26
2018,6,15,14,45,898.0,103.5,6.4,18.15,825.0,727.07,578.8
2018,6,15,15,0,891.0,101.0,6.4,17.8,790.0,681.02,544.69
2018,6,15,15,15,880.0,99.0,6.4,17.8,750.0,631.79,505.63
2018,6,15,15,30,869.0,97.0,6.4,17.8,710.0,581.92,465.21
2018,6,15,15,45,857.0,93.5,6.25,17.0,665.5,529.74,423.07
2018,6,15,16,0,845.0,90.0,6.1,16.2,621.0,477.48,379.61
2018,6,15,16,15,830.5,86.0,6.0,15.9,574.0,420.87,330.88
2018,6,15,16,30,816.0,82.0,5.9,15.6,527.0,367.69,283.66
2018,6,15,16,45,795.5,78.0,5.75,15.25,477.5,313.55,234.89
2018,6,15,17,0,775.0,74.0,5.6,14.9,428.0,261.15,187.12
2018,6,15,17,15,744.0,70.5,5.45,14.55,377.5,209.04,140.45
2018,6,15,17,30,713.0,67.0,5.3,14.2,327.0,160.2,98.52
2018,6,15,17,45,669.5,62.0,5.15,13.8,277.0,112.29,62.13
2018,6,15,18,0,626.0,57.0,5.0,13.4,227.0,66.14,34.36
2018,6,15,18,15,557.0,52.0,4.8,12.95,180.0,35.71,26.37
2018,6,15,18,30,488.0,47.0,4.6,12.5,133.0,34.16,24.74
2018,6,15,18,45,380.5,39.0,4.4,12.05,93.5,29.78,20.31
2018,6,15,19,0,273.0,31.0,4.2,11.6,54.0,25.2,13.87
2018,6,15,19,15,153.0,18.5,4.1,11.35,30.0,18.18,0.0
2018,6,15,19,30,33.0,6.0,4.0,11.1,6.0,5.9,0.0
2018,6,15,19,45,16.5,3.0,3.9,10.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,4,45,49.0,8.0,1.9,10.65,10.0,7.86,0.0
2018,6,16,5,0,98.0,16.0,2.1,10.9,20.0,26.3,0.0
2018,6,16,5,15,218.0,29.0,2.2,11.3,52.0,70.21,35.81
2018,6,16,5,30,338.0,42.0,2.3,11.7,84.0,122.67,82.77
2018,6,16,5,45,429.0,49.5,2.4,12.1,127.5,173.76,127.01
2018,6,16,6,0,520.0,57.0,2.5,12.5,171.0,234.26,179.96
2018,6,16,6,15,578.0,63.0,2.5,13.0,219.5,290.16,229.75
2018,6,16,6,30,636.0,69.0,2.5,13.5,268.0,351.58,283.1
2018,6,16,6,45,678.5,73.0,2.5,14.0,319.0,408.69,331.75
2018,6,16,7,0,721.0,77.0,2.5,14.5,370.0,468.13,380.73
2018,6,16,7,15,749.5,81.0,2.45,15.15,420.5,523.66,424.63
2018,6,16,7,30,778.0,85.0,2.4,15.8,471.0,580.54,467.97
2018,6,16,7,45,800.5,87.5,2.4,16.4,520.5,632.86,506.7
2018,6,16,8,0,823.0,90.0,2.4,17.0,570.0,685.41,543.42
2018,6,16,8,15,839.0,93.0,2.45,17.65,616.5,733.61,575.37
2018,6,16,8,30,855.0,96.0,2.5,18.3,663.0,777.24,603.48
2018,6,16,8,45,868.0,97.5,2.5,18.95,705.5,819.19,629.63
2018,6,16,9,0,881.0,99.0,2.5,19.6,748.0,859.62,654.27
2018,6,16,9,15,889.0,102.0,2.6,20.2,786.0,895.48,676.36
2018,6,16,9,30,897.0,105.0,2.7,20.8,824.0,929.07,696.75
2018,6,16,9,45,902.0,108.5,2.8,21.4,856.5,957.95,713.84
2018,6,16,10,0,907.0,112.0,2.9,22.0,889.0,984.07,729.06
2018,6,16,10,15,913.5,112.5,3.05,22.45,916.0,1005.62,742.1
2018,6,16,10,30,920.0,113.0,3.2,22.9,943.0,1024.25,753.26
2018,6,16,10,45,925.5,113.0,3.35,23.35,963.5,1038.34,761.5
2018,6,16,11,0,931.0,113.0,3.5,23.8,984.0,1049.27,767.78
2018,6,16,11,15,934.0,113.5,3.7,24.1,997.5,1054.99,771.57
2018,6,16,11,30,937.0,114.0,3.9,24.4,1011.0,1057.41,773.29
2018,6,16,11,45,938.5,114.0,4.1,24.65,1017.0,1054.53,771.77
2018,6,16,12,0,940.0,114.0,4.3,24.9,1023.0,1048.37,768.17
2018,6,16,12,15,939.0,114.5,4.55,24.95,1021.5,1037.02,762.07
2018,6,16,12,30,938.0,115.0,4.8,25.0,1020.0,1022.52,754.73
2018,6,16,12,45,935.0,115.5,5.05,25.0,1010.5,1003.05,744.04
2018,6,16,13,0,932.0,116.0,5.3,25.0,1001.0,980.65,731.19
2018,6,16,13,15,929.0,115.5,5.5,24.8,985.0,954.45,715.78
2018,6,16,13,30,926.0,115.0,5.7,24.6,969.0,925.56,698.27
2018,6,16,13,45,922.0,113.5,5.95,24.35,946.0,892.27,677.83
2018,6,16,14,0,918.0,112.0,6.2,24.1,923.0,856.63,655.33
2018,6,16,14,15,911.5,111.0,6.35,23.6,894.0,817.3,630.02
2018,6,16,14,30,905.0,110.0,6.5,23.1,865.0,776.12,602.94
2018,6,16,14,45,897.0,108.0,6.65,22.65,830.0,731.27,572.59
2018,6,16,15,0,889.0,106.0,6.8,22.2,795.0,685.09,539.4
2018,6,16,15,15,877.5,104.5,6.8,22.2,754.5,636.1,501.1
2018,6,16,15,30,866.0,103.0,6.8,22.2,714.0,586.52,461.49
2018,6,16,15,45,853.5,100.0,6.95,20.9,670.0,534.67,421.57
2018,6,16,16,0,841.0,97.0,7.1,19.6,626.0,480.11,378.01
2018,6,16,16,15,825.5,94.0,7.1,18.9,579.5,426.93,332.96
2018,6,16,16,30,810.0,91.0,7.1,18.2,533.0,374.52,287.26
2018,6,16,16,45,787.5,87.0,7.1,17.55,483.0,320.04,238.96
2018,6,16,17,0,765.0,83.0,7.1,16.9,433.0,267.52,191.75
2018,6,16,17,15,732.0,79.0,7.0,16.25,382.0,215.06,145.32
2018,6,16,17,30,699.0,75.0,6.9,15.6,331.0,162.98,101.07
2018,6,16,17,45,651.5,70.5,6.8,14.95,280.5,115.57,65.3
2018,6,16,18,0,604.0,66.0,6.7,14.3,230.0,73.51,40.79
2018,6,16,18,15,532.0,59.5,6.45,13.75,182.5,42.14,32.0
2018,6,16,18,30,460.0,53.0,6.2,13.2,135.0,39.66,29.52
2018,6,16,18,45,350.0,43.0,5.95,12.65,94.5,33.63,23.61
2018,6,16,19,0,240.0,33.0,5.7,12.1,54.0,25.87,14.5
2018,6,16,19,15,132.5,19.5,5.6,11.8,30.0,19.17,0.0
2018,6,16,19,30,25.0,6.0,5.5,11.5,6.0,5.9,0.0
2018,6,16,19,45,12.5,3.0,5.35,11.15,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,11.6,9.0,7.86,0.0
2018,6,17,5,0,58.0,16.0,2.2,11.7,18.0,21.95,0.0
2018,6,17,5,15,157.5,31.5,2.25,12.0,48.5,63.17,32.8
2018,6,17,5,30,257.0,47.0,2.3,12.3,79.0,110.43,75.58
2018,6,17,5,45,347.5,57.0,2.35,12.55,121.0,158.88,116.91
2018,6,17,6,0,438.0,67.0,2.4,12.8,163.0,218.14,168.18
2018,6,17,6,15,494.5,75.5,2.45,13.05,209.5,272.03,215.94
2018,6,17,6,30,551.0,84.0,2.5,13.3,256.0,331.33,267.44
2018,6,17,6,45,580.5,93.0,2.5,13.55,302.5,383.54,312.17
2018,6,17,7,0,610.0,102.0,2.5,13.8,349.0,437.92,357.3
2018,6,17,7,15,652.5,105.5,2.45,14.1,401.5,495.76,403.74
2018,6,17,7,30,695.0,109.0,2.4,14.4,454.0,556.39,450.9
2018,6,17,7,45,683.5,123.5,2.35,14.65,491.5,595.69,479.88
2018,6,17,8,0,672.0,138.0,2.3,14.9,529.0,632.46,506.13
2018,6,17,8,15,650.0,156.0,2.25,15.55,559.5,662.54,525.65
2018,6,17,8,30,628.0,174.0,2.2,16.2,590.0,689.13,542.04
2018,6,17,8,45,700.0,159.5,2.15,16.8,651.5,754.72,587.35
2018,6,17,9,0,772.0,145.0,2.1,17.4,713.0,820.27,629.76
2018,6,17,9,15,782.0,148.0,2.0,17.95,749.5,854.82,649.42
2018,6,17,9,30,792.0,151.0,1.9,18.5,786.0,887.47,667.66
2018,6,17,9,45,826.5,141.0,1.85,19.05,827.5,927.08,690.71
2018,6,17,10,0,861.0,131.0,1.8,19.6,869.0,960.04,708.89
2018,6,17,10,15,876.0,128.5,1.8,20.0,899.0,985.86,723.31
2018,6,17,10,30,891.0,126.0,1.8,20.4,929.0,1009.17,736.12
2018,6,17,10,45,897.0,125.5,1.8,20.8,949.5,1022.91,742.81
2018,6,17,11,0,903.0,125.0,1.8,21.2,970.0,1033.61,747.73
2018,6,17,11,15,906.5,125.0,1.85,21.6,983.0,1039.19,750.24
2018,6,17,11,30,910.0,125.0,1.9,22.0,996.0,1041.59,750.88
2018,6,17,11,45,913.0,124.0,1.95,22.4,1002.5,1039.27,748.67
2018,6,17,12,0,916.0,123.0,2.0,22.8,1009.0,1033.77,744.6
2018,6,17,12,15,916.0,122.5,2.05,23.1,1007.5,1022.65,737.37
2018,6,17,12,30,916.0,122.0,2.1,23.4,1006.0,1008.45,728.31
2018,6,17,12,45,915.0,122.0,2.15,23.7,998.0,990.78,717.1
2018,6,17,13,0,914.0,122.0,2.2,24.0,990.0,970.17,704.05
2018,6,17,13,15,912.0,120.0,2.25,24.2,974.0,943.87,687.61
2018,6,17,13,30,910.0,118.0,2.3,24.4,958.0,914.88,669.38
2018,6,17,13,45,906.5,116.5,2.35,24.55,935.5,882.53,648.97
2018,6,17,14,0,903.0,115.0,2.4,24.7,913.0,847.83,626.86
2018,6,17,14,15,897.0,113.0,2.45,24.8,884.0,808.5,601.54
2018,6,17,14,30,891.0,111.0,2.5,24.9,855.0,767.31,574.7
2018,6,17,14,45,883.5,108.5,2.55,24.95,820.0,722.94,545.42
2018,6,17,15,0,876.0,106.0,2.6,25.0,785.0,677.22,513.53
2018,6,17,15,15,864.5,104.0,2.6,25.0,745.0,628.38,477.69
2018,6,17,15,30,853.0,102.0,2.6,25.0,705.0,578.96,440.5
2018,6,17,15,45,839.0,99.0,2.75,24.8,660.5,526.99,401.16
2018,6,17,16,0,825.0,96.0,2.9,24.6,616.0,472.46,358.59
2018,6,17,16,15,806.0,93.0,3.05,24.3,568.0,418.66,315.21
2018,6,17,16,30,787.0,90.0,3.2,24.0,520.0,366.0,271.36
2018,6,17,16,45,762.0,86.5,3.3,23.7,470.5,312.4,225.78
2018,6,17,17,0,737.0,83.0,3.4,23.4,421.0,261.05,181.38
2018,6,17,17,15,703.0,79.0,3.6,22.75,370.5,207.02,135.67
2018,6,17,17,30,669.0,75.0,3.8,22.1,320.0,159.17,96.38
2018,6,17,17,45,621.5,69.5,3.95,21.45,270.5,112.47,62.09
2018,6,17,18,0,574.0,64.0,4.1,20.8,221.0,71.09,38.22
2018,6,17,18,15,506.5,57.5,4.25,19.85,175.0,40.29,29.58
2018,6,17,18,30,439.0,51.0,4.4,18.9,129.0,37.69,27.11
2018,6,17,18,45,340.5,41.0,4.5,17.9,90.5,31.56,21.33
2018,6,17,19,0,242.0,31.0,4.6,16.9,52.0,24.16,12.97
2018,6,17,19,15,136.0,18.0,4.65,16.15,28.5,17.69,0.0
2018,6,17,19,30,30.0,5.0,4.7,15.4,5.0,4.91,0.0
2018,6,17,19,45,15.0,2.5,4.75,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,18,4,45,38.5,6.5,2.55,11.3,8.0,6.39,0.0
2018,6,18,5,0,77.0,13.0,2.8,11.6,16.0,21.0,0.0
2018,6,18,5,15,164.5,25.5,2.9,12.15,42.5,57.43,28.38
2018,6,18,5,30,252.0,38.0,3.0,12.7,69.0,99.25,66.56
2018,6,18,5,45,229.5,49.5,3.1,13.25,87.5,119.19,87.44
2018,6,18,6,0,207.0,61.0,3.2,13.8,106.0,136.79,105.51
2018,6,18,6,15,121.0,86.5,3.15,14.35,114.5,135.78,107.8
2018,6,18,6,30,35.0,112.0,3.1,14.9,123.0,128.96,103.23
2018,6,18,6,45,119.5,135.0,3.05,15.45,182.0,198.61,161.02
2018,6,18,7,0,204.0,158.0,3.0,16.0,241.0,272.76,221.74
2018,6,18,7,15,300.5,164.5,2.95,16.65,304.5,349.16,283.36
2018,6,18,7,30,397.0,171.0,2.9,17.3,368.0,435.59,351.4
2018,6,18,7,45,575.5,139.5,2.85,17.9,457.5,540.98,433.96
2018,6,18,8,0,754.0,108.0,2.8,18.5,547.0,655.56,520.79
2018,6,18,8,15,787.5,106.0,2.75,19.1,597.5,708.68,556.1
2018,6,18,8,30,821.0,104.0,2.7,19.7,648.0,762.37,591.18
2018,6,18,8,45,835.5,106.0,2.7,20.25,690.5,805.13,618.19
2018,6,18,9,0,850.0,108.0,2.7,20.8,733.0,842.24,640.92
2018,6,18,9,15,857.0,111.5,2.75,21.35,770.0,876.86,662.03
2018,6,18,9,30,864.0,115.0,2.8,21.9,807.0,909.23,681.42
2018,6,18,9,45,867.5,119.5,2.85,22.45,838.5,936.99,697.58
2018,6,18,10,0,871.0,124.0,2.9,23.0,870.0,962.04,711.88
2018,6,18,10,15,878.0,125.0,3.0,23.5,897.0,983.99,724.67
2018,6,18,10,30,885.0,126.0,3.1,24.0,924.0,1003.16,735.64
2018,6,18,10,45,890.5,126.5,3.15,24.45,944.5,1017.41,743.2
2018,6,18,11,0,896.0,127.0,3.2,24.9,965.0,1028.63,748.88
2018,6,18,11,15,899.5,127.0,3.35,25.3,978.5,1034.22,751.98
2018,6,18,11,30,903.0,127.0,3.5,25.7,992.0,1036.65,753.14
2018,6,18,11,45,899.5,130.5,3.6,26.1,996.5,1032.42,749.7
2018,6,18,12,0,896.0,134.0,3.7,26.5,1001.0,1025.05,744.36
2018,6,18,12,15,898.5,132.0,3.85,26.6,1000.0,1015.1,738.65
2018,6,18,12,30,901.0,130.0,4.0,26.7,999.0,1002.08,730.97
2018,6,18,12,45,840.0,167.5,4.15,26.85,972.0,968.65,709.68
2018,6,18,13,0,779.0,205.0,4.3,27.0,945.0,929.86,684.75
2018,6,18,13,15,785.0,197.5,4.45,26.95,932.5,907.76,671.39
2018,6,18,13,30,791.0,190.0,4.6,26.9,920.0,883.0,656.14
2018,6,18,13,45,730.0,220.5,4.7,26.85,881.5,836.45,625.75
2018,6,18,14,0,669.0,251.0,4.8,26.8,843.0,789.8,593.06
2018,6,18,14,15,774.5,183.0,4.85,26.6,846.5,781.08,590.58
2018,6,18,14,30,880.0,115.0,4.9,26.4,850.0,763.53,579.81
2018,6,18,14,45,866.5,115.0,4.95,26.2,813.5,717.77,548.9
2018,6,18,15,0,853.0,115.0,5.0,26.0,777.0,671.17,515.48
2018,6,18,15,15,852.5,108.0,5.0,26.0,740.0,625.41,481.07
2018,6,18,15,30,852.0,101.0,5.0,26.0,703.0,578.15,444.64
2018,6,18,15,45,838.5,98.0,5.05,25.2,659.0,526.5,405.25
2018,6,18,16,0,825.0,95.0,5.1,24.4,615.0,472.24,362.58
2018,6,18,16,15,808.0,91.5,5.15,23.85,568.0,418.82,318.75
2018,6,18,16,30,791.0,88.0,5.2,23.3,521.0,366.33,274.37
2018,6,18,16,45,768.0,84.0,5.2,22.75,471.5,312.7,228.12
2018,6,18,17,0,745.0,80.0,5.2,22.2,422.0,261.08,182.93
2018,6,18,17,15,713.5,75.5,5.15,21.5,372.0,209.5,138.41
2018,6,18,17,30,682.0,71.0,5.1,20.8,322.0,158.37,95.86
2018,6,18,17,45,638.0,66.0,5.0,20.1,273.0,111.71,61.11
2018,6,18,18,0,594.0,61.0,4.9,19.4,224.0,69.99,36.76
2018,6,18,18,15,530.5,54.5,4.75,18.7,178.0,37.65,27.42
2018,6,18,18,30,467.0,48.0,4.6,18.0,132.0,34.87,24.78
2018,6,18,18,45,370.0,39.0,4.4,17.25,93.0,29.57,19.71
2018,6,18,19,0,273.0,30.0,4.2,16.5,54.0,23.94,12.94
2018,6,18,19,15,154.5,18.0,4.1,16.05,30.0,14.68,0.0
2018,6,18,19,30,36.0,6.0,4.0,15.6,6.0,5.9,0.0
2018,6,18,19,45,18.0,3.0,3.85,15.15,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,19,4,45,63.5,8.0,2.9,11.3,10.0,0.0,0.0
2018,6,19,5,0,127.0,16.0,3.0,11.5,20.0,29.21,0.0
2018,6,19,5,15,229.0,27.0,3.0,11.9,49.5,69.51,34.22
2018,6,19,5,30,331.0,38.0,3.0,12.3,79.0,116.58,77.77
2018,6,19,5,45,435.0,44.5,3.0,12.75,123.5,169.29,122.8
2018,6,19,6,0,539.0,51.0,3.0,13.2,168.0,232.84,177.96
2018,6,19,6,15,566.0,59.5,3.0,13.55,210.5,280.81,222.04
2018,6,19,6,30,593.0,68.0,3.0,13.9,253.0,331.16,266.99
2018,6,19,6,45,609.5,79.5,3.0,14.25,298.5,381.98,310.93
2018,6,19,7,0,626.0,91.0,3.0,14.6,344.0,433.67,354.05
2018,6,19,7,15,703.0,85.0,3.0,14.9,404.5,501.27,408.95
2018,6,19,7,30,780.0,79.0,3.0,15.2,465.0,573.83,466.25
2018,6,19,7,45,801.5,82.0,3.0,15.55,514.5,626.12,505.9
2018,6,19,8,0,823.0,85.0,3.0,15.9,564.0,678.57,543.54
2018,6,19,8,15,841.0,86.5,3.0,16.55,610.5,723.25,573.23
2018,6,19,8,30,859.0,88.0,3.0,17.2,657.0,770.45,604.2
2018,6,19,8,45,873.0,90.0,3.0,17.85,700.5,814.01,631.94
2018,6,19,9,0,887.0,92.0,3.0,18.5,744.0,856.09,658.18
2018,6,19,9,15,899.0,92.5,3.0,19.25,783.0,893.08,680.23
2018,6,19,9,30,911.0,93.0,3.0,20.0,822.0,928.03,700.58
2018,6,19,9,45,921.0,93.0,3.05,20.8,856.0,958.33,717.8
2018,6,19,10,0,931.0,93.0,3.1,21.6,890.0,986.09,733.2
2018,6,19,10,15,936.5,94.0,3.15,22.25,917.0,1007.84,744.97
2018,6,19,10,30,942.0,95.0,3.2,22.9,944.0,1026.57,754.78
2018,6,19,10,45,946.5,95.5,3.25,23.5,964.5,1040.66,761.75
2018,6,19,11,0,951.0,96.0,3.3,24.1,985.0,1051.5,766.71
2018,6,19,11,15,953.5,96.5,3.35,24.55,998.5,1057.05,768.79
2018,6,19,11,30,956.0,97.0,3.4,25.0,1012.0,1059.23,768.86
2018,6,19,11,45,957.5,97.0,3.45,25.45,1018.5,1056.54,765.91
2018,6,19,12,0,959.0,97.0,3.5,25.9,1025.0,1050.51,760.95
2018,6,19,12,15,955.5,99.0,3.6,26.15,1022.5,1038.27,753.09
2018,6,19,12,30,952.0,101.0,3.7,26.4,1020.0,1022.86,743.27
2018,6,19,12,45,945.5,105.5,3.8,26.7,1011.0,1004.01,731.1
2018,6,19,13,0,939.0,110.0,3.9,27.0,1002.0,982.28,717.07
2018,6,19,13,15,937.0,109.0,4.0,27.05,986.5,956.49,701.06
2018,6,19,13,30,935.0,108.0,4.1,27.1,971.0,927.94,683.15
2018,6,19,13,45,931.5,106.5,4.2,27.15,948.5,894.96,662.15
2018,6,19,14,0,928.0,105.0,4.3,27.2,926.0,859.56,639.35
2018,6,19,14,15,922.0,103.0,4.45,27.0,896.5,819.46,613.9
2018,6,19,14,30,916.0,101.0,4.6,26.8,867.0,777.44,586.92
2018,6,19,14,45,908.0,99.5,4.7,26.6,832.0,732.76,557.52
2018,6,19,15,0,900.0,98.0,4.8,26.4,797.0,686.71,525.77
2018,6,19,15,15,889.5,96.0,4.8,26.4,756.5,637.5,488.84
2018,6,19,15,30,879.0,94.0,4.8,26.4,716.0,587.57,450.49
2018,6,19,15,45,865.5,91.5,4.9,25.5,671.5,535.15,410.99
2018,6,19,16,0,852.0,89.0,5.0,24.6,627.0,482.75,370.01
2018,6,19,16,15,835.0,86.0,5.05,23.9,579.5,428.71,325.93
2018,6,19,16,30,818.0,83.0,5.1,23.2,532.0,372.31,278.7
2018,6,19,16,45,795.0,80.0,5.15,22.45,482.0,318.17,232.15
2018,6,19,17,0,772.0,77.0,5.2,21.7,432.0,266.02,186.48
2018,6,19,17,15,741.0,73.0,5.15,20.75,381.5,213.54,141.09
2018,6,19,17,30,710.0,69.0,5.1,19.8,331.0,164.32,99.93
2018,6,19,17,45,667.5,64.0,5.1,18.8,281.0,113.52,61.65
2018,6,19,18,0,625.0,59.0,5.1,17.8,231.0,70.26,36.16
2018,6,19,18,15,561.5,53.0,4.95,16.95,184.0,36.35,26.49
2018,6,19,18,30,498.0,47.0,4.8,16.1,137.0,33.93,24.17
2018,6,19,18,45,400.0,38.5,4.7,15.3,97.0,29.05,19.45
2018,6,19,19,0,302.0,30.0,4.6,14.5,57.0,23.89,13.13
2018,6,19,19,15,172.0,18.0,4.55,14.1,31.5,14.63,0.0
2018,6,19,19,30,42.0,6.0,4.5,13.7,6.0,5.9,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,4,45,75.5,8.0,3.55,10.2,10.5,0.0,0.0
2018,6,20,5,0,151.0,16.0,3.7,10.4,21.0,31.66,0.0
2018,6,20,5,15,283.5,26.0,3.8,10.95,54.0,76.85,37.16
2018,6,20,5,30,416.0,36.0,3.9,11.5,87.0,132.14,87.48
2018,6,20,5,45,498.0,42.0,3.95,12.0,130.5,182.87,132.49
2018,6,20,6,0,580.0,48.0,4.0,12.5,174.0,242.13,185.42
2018,6,20,6,15,634.0,53.5,4.05,13.1,223.5,298.02,236.08
2018,6,20,6,30,688.0,59.0,4.1,13.7,273.0,359.92,290.71
2018,6,20,6,45,726.0,62.5,4.15,14.25,324.0,416.89,340.14
2018,6,20,7,0,764.0,66.0,4.2,14.8,375.0,476.7,390.32
2018,6,20,7,15,791.0,69.5,4.2,15.45,426.5,532.78,435.67
2018,6,20,7,30,818.0,73.0,4.2,16.1,478.0,590.06,480.4
2018,6,20,7,45,839.0,75.5,4.2,16.7,528.0,640.28,518.53
2018,6,20,8,0,860.0,78.0,4.2,17.3,578.0,693.21,555.8
2018,6,20,8,15,876.0,80.5,4.15,17.9,625.5,742.21,588.81
2018,6,20,8,30,892.0,83.0,4.1,18.5,673.0,790.31,620.5
2018,6,20,8,45,904.5,85.0,4.05,19.1,717.0,833.85,648.28
2018,6,20,9,0,917.0,87.0,4.0,19.7,761.0,875.74,674.42
2018,6,20,9,15,920.0,92.0,4.0,20.3,798.5,910.64,695.54
2018,6,20,9,30,923.0,97.0,4.0,20.9,836.0,942.87,714.62
2018,6,20,9,45,922.5,104.0,4.05,21.55,868.0,971.18,731.01
2018,6,20,10,0,922.0,111.0,4.1,22.2,900.0,996.38,745.22
2018,6,20,10,15,928.5,112.0,4.15,22.55,928.0,1018.88,758.46
2018,6,20,10,30,935.0,113.0,4.2,22.9,956.0,1038.42,769.74
2018,6,20,10,45,939.5,114.0,4.3,23.3,977.0,1052.88,777.9
2018,6,20,11,0,944.0,115.0,4.4,23.7,998.0,1064.12,784.02
2018,6,20,11,15,948.0,114.5,4.55,23.9,1011.5,1070.04,787.73
2018,6,20,11,30,952.0,114.0,4.7,24.1,1025.0,1072.63,789.86
2018,6,20,11,45,954.5,113.5,4.8,24.25,1032.0,1070.38,788.58
2018,6,20,12,0,957.0,113.0,4.9,24.4,1039.0,1064.79,785.21
2018,6,20,12,15,958.0,113.0,5.0,24.4,1038.5,1054.92,779.56
2018,6,20,12,30,959.0,113.0,5.1,24.4,1038.0,1041.79,771.81
2018,6,20,12,45,958.5,112.0,5.2,24.4,1029.5,1023.04,760.33
2018,6,20,13,0,958.0,111.0,5.3,24.4,1021.0,1001.21,746.78
2018,6,20,13,15,955.5,110.0,5.4,24.2,1005.0,974.56,730.48
2018,6,20,13,30,953.0,109.0,5.5,24.0,989.0,945.1,712.15
2018,6,20,13,45,949.0,107.5,5.55,23.8,966.0,911.2,690.27
2018,6,20,14,0,945.0,106.0,5.6,23.6,943.0,874.86,666.51
2018,6,20,14,15,939.5,104.5,5.6,23.3,913.5,835.05,640.09
2018,6,20,14,30,934.0,103.0,5.6,23.0,884.0,793.23,611.97
2018,6,20,14,45,926.0,101.5,5.65,22.7,848.5,747.84,581.15
2018,6,20,15,0,918.0,100.0,5.7,22.4,813.0,701.04,547.97
2018,6,20,15,15,907.5,98.0,5.7,22.4,772.0,651.03,509.49
2018,6,20,15,30,897.0,96.0,5.7,22.4,731.0,600.28,469.53
2018,6,20,15,45,883.5,93.0,5.6,21.6,685.5,546.52,427.43
2018,6,20,16,0,870.0,90.0,5.5,20.8,640.0,492.77,384.02
2018,6,20,16,15,853.5,87.0,5.45,20.2,592.0,438.02,338.27
2018,6,20,16,30,837.0,84.0,5.4,19.6,544.0,380.85,289.36
2018,6,20,16,45,815.0,80.5,5.35,19.05,493.0,325.55,240.83
2018,6,20,17,0,793.0,77.0,5.3,18.5,442.0,272.14,193.19
2018,6,20,17,15,763.0,72.5,5.15,17.85,390.5,218.26,145.75
2018,6,20,17,30,733.0,68.0,5.0,17.2,339.0,167.54,102.63
2018,6,20,17,45,691.0,63.0,4.9,16.6,288.0,118.52,65.32
2018,6,20,18,0,649.0,58.0,4.8,16.0,237.0,71.07,36.23
2018,6,20,18,15,586.5,52.5,4.65,15.4,189.5,35.9,26.28
2018,6,20,18,30,524.0,47.0,4.5,14.8,142.0,33.9,24.3
2018,6,20,18,45,425.5,39.0,4.3,14.15,101.0,29.49,19.95
2018,6,20,19,0,327.0,31.0,4.1,13.5,60.0,24.87,14.05
2018,6,20,19,15,189.0,19.0,4.1,13.1,33.5,15.63,0.0
2018,6,20,19,30,51.0,7.0,4.1,12.7,7.0,6.88,0.0
2018,6,20,19,45,25.5,3.5,4.05,12.25,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,21,4,45,77.0,8.0,3.0,9.5,10.5,0.0,0.0
2018,6,21,5,0,154.0,16.0,3.2,9.8,21.0,31.87,0.0
2018,6,21,5,15,290.0,26.0,3.25,10.35,54.5,77.55,37.12
2018,6,21,5,30,426.0,36.0,3.3,10.9,88.0,133.91,88.62
2018,6,21,5,45,509.5,42.5,3.4,11.5,132.5,186.04,134.82
2018,6,21,6,0,593.0,49.0,3.5,12.1,177.0,246.88,189.04
2018,6,21,6,15,647.0,54.5,3.45,12.7,227.0,303.38,240.17
2018,6,21,6,30,701.0,60.0,3.4,13.3,277.0,365.94,295.17
2018,6,21,6,45,738.0,63.5,3.35,13.9,328.5,423.1,344.4
2018,6,21,7,0,775.0,67.0,3.3,14.5,380.0,482.98,394.09
2018,6,21,7,15,801.5,71.0,3.25,15.2,432.0,539.87,439.5
2018,6,21,7,30,828.0,75.0,3.2,15.9,484.0,597.89,484.1
2018,6,21,7,45,848.5,77.5,3.2,16.6,534.0,648.22,521.62
2018,6,21,8,0,869.0,80.0,3.2,17.3,584.0,701.22,558.21
2018,6,21,8,15,884.5,82.0,3.15,17.95,631.5,749.67,590.07
2018,6,21,8,30,900.0,84.0,3.1,18.6,679.0,797.18,620.53
2018,6,21,8,45,912.0,86.0,3.1,19.3,723.0,840.62,647.65
2018,6,21,9,0,924.0,88.0,3.1,20.0,767.0,882.35,673.13
2018,6,21,9,15,934.5,89.0,3.05,20.7,806.5,919.76,694.88
2018,6,21,9,30,945.0,90.0,3.0,21.4,846.0,954.92,714.77
2018,6,21,9,45,952.5,91.5,2.95,22.05,880.0,985.41,731.39
2018,6,21,10,0,960.0,93.0,2.9,22.7,914.0,1013.13,746.01
2018,6,21,10,15,965.5,93.5,2.9,23.3,941.5,1034.94,757.26
2018,6,21,10,30,971.0,94.0,2.9,23.9,969.0,1053.64,766.52
2018,6,21,10,45,975.0,95.0,2.9,24.5,990.0,1068.15,773.13
2018,6,21,11,0,979.0,96.0,2.9,25.1,1011.0,1079.32,777.68
2018,6,21,11,15,981.5,96.0,3.0,25.55,1024.5,1084.54,780.0
2018,6,21,11,30,984.0,96.0,3.1,26.0,1038.0,1086.32,780.28
2018,6,21,11,45,985.5,96.0,3.15,26.4,1044.5,1083.63,777.54
2018,6,21,12,0,987.0,96.0,3.2,26.8,1051.0,1077.5,772.77
2018,6,21,12,15,982.0,99.5,3.35,27.05,1048.5,1065.11,765.45
2018,6,21,12,30,977.0,103.0,3.5,27.3,1046.0,1049.47,756.09
2018,6,21,12,45,970.0,106.5,3.65,27.55,1035.5,1028.79,743.48
2018,6,21,13,0,963.0,110.0,3.8,27.8,1025.0,1005.19,728.94
2018,6,21,13,15,960.0,109.5,3.9,27.85,1009.0,978.5,712.57
2018,6,21,13,30,957.0,109.0,4.0,27.9,993.0,949.01,694.28
2018,6,21,13,45,953.0,107.5,4.15,27.95,970.0,915.03,673.12
2018,6,21,14,0,949.0,106.0,4.3,28.0,947.0,878.59,650.09
2018,6,21,14,15,942.5,105.0,4.4,27.8,917.0,838.37,624.63
2018,6,21,14,30,936.0,104.0,4.5,27.6,887.0,796.21,597.5
2018,6,21,14,45,928.0,102.0,4.55,27.4,851.0,750.28,567.24
2018,6,21,15,0,920.0,100.0,4.6,27.2,815.0,702.94,534.81
2018,6,21,15,15,909.5,98.0,4.6,27.2,774.0,652.87,497.62
2018,6,21,15,30,899.0,96.0,4.6,27.2,733.0,602.03,458.95
2018,6,21,15,45,885.0,93.5,4.65,26.5,687.5,548.39,418.48
2018,6,21,16,0,871.0,91.0,4.7,25.8,642.0,494.8,376.62
2018,6,21,16,15,853.0,88.5,4.7,25.3,593.5,436.84,329.71
2018,6,21,16,30,835.0,86.0,4.7,24.8,545.0,382.58,284.23
2018,6,21,16,45,811.5,82.5,4.65,24.25,494.0,326.9,236.67
2018,6,21,17,0,788.0,79.0,4.6,23.7,443.0,273.26,190.08
2018,6,21,17,15,757.0,75.0,4.6,22.9,391.0,219.87,144.31
2018,6,21,17,30,726.0,71.0,4.6,22.1,339.0,169.75,102.7
2018,6,21,17,45,682.5,66.0,4.55,21.25,288.0,117.81,63.78
2018,6,21,18,0,639.0,61.0,4.5,20.4,237.0,73.62,37.75
2018,6,21,18,15,573.0,55.0,4.3,19.5,189.0,37.97,27.62
2018,6,21,18,30,507.0,49.0,4.1,18.6,141.0,35.66,25.42
2018,6,21,18,45,404.0,40.0,3.9,17.65,99.5,30.4,20.42
2018,6,21,19,0,301.0,31.0,3.7,16.7,58.0,24.81,13.85
2018,6,21,19,15,175.5,19.5,3.7,16.15,33.0,16.12,0.0
2018,6,21,19,30,50.0,8.0,3.7,15.6,8.0,7.86,0.0
2018,6,21,19,45,25.0,4.0,3.65,15.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,4,45,63.0,8.0,1.95,10.45,10.0,0.0,0.0
2018,6,22,5,0,126.0,16.0,2.1,10.9,20.0,28.83,0.0
2018,6,22,5,15,256.5,26.5,2.2,11.5,52.0,72.48,34.25
2018,6,22,5,30,387.0,37.0,2.3,12.1,84.0,126.44,83.44
2018,6,22,5,45,473.0,45.0,2.4,12.75,128.5,178.73,129.0
2018,6,22,6,0,559.0,53.0,2.5,13.4,173.0,240.04,182.75
2018,6,22,6,15,616.0,58.5,2.4,14.25,222.5,296.78,232.99
2018,6,22,6,30,673.0,64.0,2.3,15.1,272.0,358.94,286.39
2018,6,22,6,45,712.0,68.5,2.25,15.95,323.5,415.75,334.08
2018,6,22,7,0,751.0,73.0,2.2,16.8,375.0,476.51,383.01
2018,6,22,7,15,779.5,77.0,2.1,17.95,427.0,533.42,426.42
2018,6,22,7,30,808.0,81.0,2.0,19.1,479.0,591.68,468.87
2018,6,22,7,45,829.0,83.5,1.85,20.3,529.0,644.37,504.97
2018,6,22,8,0,850.0,86.0,1.7,21.5,579.0,693.95,536.0
2018,6,22,8,15,866.5,89.0,1.7,22.6,627.0,743.47,566.38
2018,6,22,8,30,883.0,92.0,1.7,23.7,675.0,792.17,595.33
