Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,30,776.0,208.0,3.6,29.0,927.0,993.26,717.54
2018,7,31,11,45,784.0,205.0,3.7,29.45,936.5,994.65,717.52
2018,7,31,12,0,792.0,202.0,3.8,29.9,946.0,993.06,715.66
2018,7,31,12,15,801.0,197.0,3.9,30.05,949.0,987.41,712.15
2018,7,31,12,30,810.0,192.0,4.0,30.2,952.0,978.7,706.76
2018,7,31,12,45,820.0,183.5,4.1,30.35,947.5,964.36,697.78
2018,7,31,13,0,830.0,175.0,4.2,30.5,943.0,946.89,686.82
2018,7,31,13,15,827.0,173.0,4.3,30.35,927.5,921.01,671.14
2018,7,31,13,30,824.0,171.0,4.4,30.2,912.0,892.63,653.74
2018,7,31,13,45,818.5,168.0,4.5,30.05,889.0,858.79,632.54
2018,7,31,14,0,813.0,165.0,4.6,29.9,866.0,822.87,609.72
2018,7,31,14,15,806.5,162.0,4.65,29.55,837.5,784.27,585.29
2018,7,31,14,30,800.0,159.0,4.7,29.2,809.0,744.0,559.32
2018,7,31,14,45,791.5,155.0,4.75,28.8,774.5,699.91,528.97
2018,7,31,15,0,783.0,151.0,4.8,28.4,740.0,654.71,497.05
2018,7,31,15,15,769.0,147.0,4.8,28.4,699.5,605.28,460.24
2018,7,31,15,30,755.0,143.0,4.8,28.4,659.0,553.9,421.22
2018,7,31,15,45,740.5,137.5,4.9,27.25,615.0,502.36,383.07
2018,7,31,16,0,726.0,132.0,5.0,26.1,571.0,451.18,343.69
2018,7,31,16,15,710.0,123.5,5.0,25.1,523.5,397.21,300.44
2018,7,31,16,30,694.0,115.0,5.0,24.1,476.0,344.24,256.58
2018,7,31,16,45,669.5,108.0,5.05,23.15,427.0,291.29,211.81
2018,7,31,17,0,645.0,101.0,5.1,22.2,378.0,240.65,168.34
2018,7,31,17,15,609.5,93.5,5.05,21.2,328.0,190.02,125.75
2018,7,31,17,30,574.0,86.0,5.0,20.2,278.0,143.3,88.37
2018,7,31,17,45,526.5,76.5,4.95,19.15,229.5,97.98,56.8
2018,7,31,18,0,479.0,67.0,4.9,18.1,181.0,58.18,36.66
2018,7,31,18,15,407.5,56.0,4.85,17.35,136.5,41.58,30.79
2018,7,31,18,30,336.0,45.0,4.8,16.6,92.0,34.87,24.44
2018,7,31,18,45,231.0,31.5,4.75,15.85,58.0,24.41,13.86
2018,7,31,19,0,126.0,18.0,4.7,15.1,24.0,14.19,0.0
2018,7,31,19,15,63.0,9.0,4.6,14.85,12.0,8.85,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,17.06,0.0
2018,8,1,5,30,140.0,20.0,3.8,12.6,27.0,45.73,0.0
2018,8,1,5,45,242.0,33.0,3.85,13.15,61.5,93.79,59.05
2018,8,1,6,0,344.0,46.0,3.9,13.7,96.0,148.58,106.99
2018,8,1,6,15,417.5,56.5,3.8,14.45,141.0,202.74,154.7
2018,8,1,6,30,491.0,67.0,3.7,15.2,186.0,264.57,208.75
2018,8,1,6,45,544.0,74.0,3.6,15.9,235.0,321.32,258.18
2018,8,1,7,0,597.0,81.0,3.5,16.6,284.0,382.86,310.11
2018,8,1,7,15,636.0,87.0,3.45,17.3,335.0,440.42,357.34
2018,8,1,7,30,675.0,93.0,3.4,18.0,386.0,500.72,405.1
2018,8,1,7,45,705.5,97.0,3.35,18.7,436.5,555.9,447.33
2018,8,1,8,0,736.0,101.0,3.3,19.4,487.0,612.34,489.12
2018,8,1,8,15,759.0,104.5,3.3,20.2,535.5,662.11,524.43
2018,8,1,8,30,782.0,108.0,3.3,21.0,584.0,713.57,558.6
2018,8,1,8,45,800.0,110.5,3.3,21.85,629.0,759.65,588.0
2018,8,1,9,0,818.0,113.0,3.3,22.7,674.0,804.72,616.09
2018,8,1,9,15,830.5,115.5,3.35,23.4,714.5,843.8,640.14
2018,8,1,9,30,843.0,118.0,3.4,24.1,755.0,881.02,662.61
2018,8,1,9,45,852.5,120.5,3.5,24.85,790.0,908.25,678.23
2018,8,1,10,0,862.0,123.0,3.6,25.6,825.0,938.06,695.56
2018,8,1,10,15,872.5,123.5,3.75,26.1,855.5,964.12,711.26
2018,8,1,10,30,883.0,124.0,3.9,26.6,886.0,987.48,725.16
2018,8,1,10,45,892.5,122.5,4.0,27.05,909.5,1004.89,735.01
2018,8,1,11,0,902.0,121.0,4.1,27.5,933.0,1019.29,742.96
2018,8,1,11,15,907.5,120.0,4.25,27.7,948.5,1027.1,747.75
2018,8,1,11,30,913.0,119.0,4.4,27.9,964.0,1031.63,750.54
2018,8,1,11,45,917.0,118.0,4.55,28.1,972.5,1031.35,750.3
2018,8,1,12,0,921.0,117.0,4.7,28.3,981.0,1027.71,748.21
2018,8,1,12,15,921.0,118.0,4.8,28.25,981.5,1018.86,743.38
2018,8,1,12,30,921.0,119.0,4.9,28.2,982.0,1006.73,736.48
2018,8,1,12,45,919.5,118.5,5.0,28.15,974.0,988.47,725.55
2018,8,1,13,0,918.0,118.0,5.1,28.1,966.0,967.14,712.58
2018,8,1,13,15,915.5,117.0,5.15,27.9,951.0,941.44,696.73
2018,8,1,13,30,913.0,116.0,5.2,27.7,936.0,912.91,678.9
2018,8,1,13,45,909.0,115.0,5.25,27.45,914.0,880.41,658.37
2018,8,1,14,0,905.0,114.0,5.3,27.2,892.0,845.45,635.98
2018,8,1,14,15,899.0,112.0,5.3,26.85,863.0,805.66,609.99
2018,8,1,14,30,893.0,110.0,5.3,26.5,834.0,763.88,582.33
2018,8,1,14,45,885.0,108.0,5.3,26.1,799.0,718.93,552.16
2018,8,1,15,0,877.0,106.0,5.3,25.7,764.0,672.54,518.85
2018,8,1,15,15,865.0,103.5,5.3,25.7,723.0,622.04,480.42
2018,8,1,15,30,853.0,101.0,5.3,25.7,682.0,570.93,440.6
2018,8,1,15,45,838.0,98.0,5.3,24.65,636.5,515.38,398.12
2018,8,1,16,0,823.0,95.0,5.3,23.6,591.0,461.76,355.53
2018,8,1,16,15,802.5,91.5,5.3,22.95,542.0,405.92,309.27
2018,8,1,16,30,782.0,88.0,5.3,22.3,493.0,351.36,262.72
2018,8,1,16,45,754.0,84.0,5.3,21.65,441.5,295.67,214.45
2018,8,1,17,0,726.0,80.0,5.3,21.0,390.0,242.57,167.92
2018,8,1,17,15,685.5,76.0,5.25,20.2,338.0,187.19,120.84
2018,8,1,17,30,645.0,72.0,5.2,19.4,286.0,138.73,81.88
2018,8,1,17,45,587.5,66.0,5.2,18.6,235.5,91.87,49.92
2018,8,1,18,0,530.0,60.0,5.2,17.8,185.0,51.62,31.38
2018,8,1,18,15,445.5,51.5,5.1,17.05,139.0,37.61,27.33
2018,8,1,18,30,361.0,43.0,5.0,16.3,93.0,33.13,22.93
2018,8,1,18,45,241.0,30.0,4.9,15.55,57.5,23.79,13.1
2018,8,1,19,0,121.0,17.0,4.8,14.8,22.0,16.71,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.45,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,2,5,15,49.5,9.0,3.8,11.2,11.5,13.9,0.0
2018,8,2,5,30,99.0,18.0,3.9,11.6,23.0,36.87,0.0
2018,8,2,5,45,186.5,34.0,3.95,12.05,56.0,83.29,52.52
2018,8,2,6,0,274.0,50.0,4.0,12.5,89.0,133.68,97.14
2018,8,2,6,15,347.0,63.5,3.95,13.1,133.5,186.38,143.36
2018,8,2,6,30,420.0,77.0,3.9,13.7,178.0,246.9,196.28
2018,8,2,6,45,477.5,87.0,3.9,14.3,227.5,304.46,246.45
2018,8,2,7,0,535.0,97.0,3.9,14.9,277.0,369.77,301.75
2018,8,2,7,15,579.0,104.0,3.95,15.6,328.5,428.15,350.06
2018,8,2,7,30,623.0,111.0,4.0,16.3,380.0,489.8,399.52
2018,8,2,7,45,659.5,115.0,4.05,17.05,431.0,546.48,443.61
2018,8,2,8,0,696.0,119.0,4.1,17.8,482.0,605.0,487.83
2018,8,2,8,15,722.5,122.5,4.15,18.65,531.5,657.37,525.9
2018,8,2,8,30,749.0,126.0,4.2,19.5,581.0,710.06,562.56
2018,8,2,8,45,772.0,128.0,4.25,20.3,627.5,755.93,592.71
2018,8,2,9,0,795.0,130.0,4.3,21.1,674.0,803.66,623.69
2018,8,2,9,15,810.5,132.0,4.4,21.75,715.0,844.08,649.47
2018,8,2,9,30,826.0,134.0,4.5,22.4,756.0,882.84,674.04
2018,8,2,9,45,839.0,135.0,4.55,23.05,792.5,916.36,694.39
2018,8,2,10,0,852.0,136.0,4.6,23.7,829.0,947.63,713.04
2018,8,2,10,15,862.5,137.0,4.65,24.15,859.5,968.29,724.96
2018,8,2,10,30,873.0,138.0,4.7,24.6,890.0,991.94,738.98
2018,8,2,10,45,882.5,137.0,4.75,25.05,914.0,1009.69,749.01
2018,8,2,11,0,892.0,136.0,4.8,25.5,938.0,1024.45,757.13
2018,8,2,11,15,897.5,135.5,4.85,25.75,953.5,1032.62,761.58
2018,8,2,11,30,903.0,135.0,4.9,26.0,969.0,1037.55,764.03
2018,8,2,11,45,907.5,134.0,4.95,26.2,978.0,1037.67,763.59
2018,8,2,12,0,912.0,133.0,5.0,26.4,987.0,1034.47,761.09
2018,8,2,12,15,916.5,130.5,5.05,26.45,988.5,1026.43,755.97
2018,8,2,12,30,921.0,128.0,5.1,26.5,990.0,1015.05,748.75
2018,8,2,12,45,926.0,123.5,5.2,26.55,984.0,998.85,738.77
2018,8,2,13,0,931.0,119.0,5.3,26.6,978.0,979.34,726.59
2018,8,2,13,15,930.0,117.5,5.4,26.4,963.5,954.12,711.26
2018,8,2,13,30,929.0,116.0,5.5,26.2,949.0,925.96,693.83
2018,8,2,13,45,927.5,113.0,5.55,26.05,927.0,893.08,672.58
2018,8,2,14,0,926.0,110.0,5.6,25.9,905.0,857.53,649.33
2018,8,2,14,15,922.0,107.5,5.65,25.5,876.0,818.01,623.7
2018,8,2,14,30,918.0,105.0,5.7,25.1,847.0,776.29,596.19
2018,8,2,14,45,913.0,101.5,5.7,24.7,812.5,730.91,565.47
2018,8,2,15,0,908.0,98.0,5.7,24.3,778.0,683.79,531.62
2018,8,2,15,15,897.0,95.5,5.7,24.3,736.0,632.47,492.17
2018,8,2,15,30,886.0,93.0,5.7,24.3,694.0,580.38,451.17
2018,8,2,15,45,874.0,89.5,5.7,22.95,649.0,526.32,409.77
2018,8,2,16,0,862.0,86.0,5.7,21.6,604.0,472.07,366.56
2018,8,2,16,15,845.0,82.5,5.65,20.9,555.0,413.14,317.2
2018,8,2,16,30,828.0,79.0,5.6,20.2,506.0,357.53,269.01
2018,8,2,16,45,802.5,75.5,5.6,19.5,454.0,300.54,218.87
2018,8,2,17,0,777.0,72.0,5.6,18.8,402.0,245.83,170.18
2018,8,2,17,15,737.0,69.0,5.55,18.1,349.0,191.45,123.15
2018,8,2,17,30,697.0,66.0,5.5,17.4,296.0,141.44,82.6
2018,8,2,17,45,639.5,61.0,5.4,16.7,243.5,89.8,47.05
2018,8,2,18,0,582.0,56.0,5.3,16.0,191.0,47.58,28.62
2018,8,2,18,15,492.0,49.0,5.15,15.4,143.5,35.55,25.69
2018,8,2,18,30,402.0,42.0,5.0,14.8,96.0,32.39,22.39
2018,8,2,18,45,268.5,29.5,4.85,14.2,59.0,23.51,12.63
2018,8,2,19,0,135.0,17.0,4.7,13.6,22.0,16.71,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.4,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,10.5,6.0,6.63,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.0,12.0,16.27,0.0
2018,8,3,5,45,74.0,28.5,2.8,11.45,37.5,49.82,30.27
2018,8,3,6,0,114.0,47.0,3.0,11.9,63.0,84.49,61.42
2018,8,3,6,15,153.5,71.0,2.9,12.45,102.0,129.51,100.4
2018,8,3,6,30,193.0,95.0,2.8,13.0,141.0,178.42,142.69
2018,8,3,6,45,226.5,120.0,2.7,13.55,186.5,229.83,186.56
2018,8,3,7,0,260.0,145.0,2.6,14.1,232.0,284.38,232.02
2018,8,3,7,15,292.5,166.0,2.45,14.7,279.5,336.93,274.6
2018,8,3,7,30,325.0,187.0,2.3,15.3,327.0,392.21,318.07
2018,8,3,7,45,353.0,205.0,2.2,15.9,374.0,443.87,357.49
2018,8,3,8,0,381.0,223.0,2.1,16.5,421.0,497.36,397.13
2018,8,3,8,15,405.5,238.5,2.0,17.3,467.5,547.19,432.49
2018,8,3,8,30,430.0,254.0,1.9,18.1,514.0,598.02,467.46
2018,8,3,8,45,451.0,266.5,1.85,18.85,557.5,650.54,502.76
2018,8,3,9,0,472.0,279.0,1.8,19.6,601.0,696.62,532.64
2018,8,3,9,15,526.0,270.5,1.8,20.65,649.5,748.61,566.81
2018,8,3,9,30,580.0,262.0,1.8,21.7,698.0,801.99,600.97
2018,8,3,9,45,643.5,241.0,1.85,22.75,746.0,854.1,634.36
2018,8,3,10,0,707.0,220.0,1.9,23.8,794.0,905.2,665.54
2018,8,3,10,15,717.5,222.5,1.95,24.7,822.5,930.4,678.67
2018,8,3,10,30,728.0,225.0,2.0,25.6,851.0,953.26,690.47
2018,8,3,10,45,736.5,226.0,2.05,26.45,873.0,970.13,698.53
2018,8,3,11,0,745.0,227.0,2.1,27.3,895.0,984.33,704.97
2018,8,3,11,15,750.0,228.5,2.15,28.05,910.5,992.82,708.13
2018,8,3,11,30,755.0,230.0,2.2,28.8,926.0,998.41,709.61
2018,8,3,11,45,758.0,230.0,2.25,29.5,933.5,997.55,707.29
2018,8,3,12,0,761.0,230.0,2.3,30.2,941.0,993.75,703.3
2018,8,3,12,15,751.5,235.5,2.4,30.85,937.5,980.48,694.13
2018,8,3,12,30,742.0,241.0,2.5,31.5,934.0,964.57,683.4
2018,8,3,12,45,728.0,247.5,2.55,32.1,922.5,942.92,668.8
2018,8,3,13,0,714.0,254.0,2.6,32.7,911.0,919.14,652.93
2018,8,3,13,15,705.0,254.5,2.75,32.9,894.5,892.04,636.47
2018,8,3,13,30,696.0,255.0,2.9,33.1,878.0,863.08,618.37
2018,8,3,13,45,683.5,254.5,3.0,33.3,853.5,828.54,596.0
2018,8,3,14,0,671.0,254.0,3.1,33.5,829.0,792.75,572.51
2018,8,3,14,15,657.5,251.0,3.25,33.3,798.5,752.76,547.02
2018,8,3,14,30,644.0,248.0,3.4,33.1,768.0,712.06,520.44
2018,8,3,14,45,627.0,244.0,3.55,32.9,731.5,667.51,490.56
2018,8,3,15,0,610.0,240.0,3.7,32.7,695.0,623.01,459.97
2018,8,3,15,15,594.0,232.0,3.7,32.7,655.0,575.18,425.67
2018,8,3,15,30,578.0,224.0,3.7,32.7,615.0,528.09,391.18
2018,8,3,15,45,556.5,215.0,3.95,31.6,570.5,477.93,355.7
2018,8,3,16,0,535.0,206.0,4.2,30.5,526.0,429.14,319.94
2018,8,3,16,15,512.5,193.5,4.35,29.6,479.0,378.38,281.22
2018,8,3,16,30,490.0,181.0,4.5,28.7,432.0,329.56,242.95
2018,8,3,16,45,463.5,167.0,4.6,27.8,384.5,280.34,203.66
2018,8,3,17,0,437.0,153.0,4.7,26.9,337.0,233.85,166.09
2018,8,3,17,15,401.5,136.5,4.7,25.8,288.5,186.44,128.52
2018,8,3,17,30,366.0,120.0,4.7,24.7,240.0,143.05,95.4
2018,8,3,17,45,322.5,102.5,4.75,23.55,194.5,102.38,67.29
2018,8,3,18,0,279.0,85.0,4.8,22.4,149.0,70.47,50.14
2018,8,3,18,15,222.5,65.0,4.65,21.5,108.0,51.93,39.01
2018,8,3,18,30,166.0,45.0,4.5,20.6,67.0,36.76,25.42
2018,8,3,18,45,106.0,27.5,4.4,19.7,39.5,22.97,11.44
2018,8,3,19,0,46.0,10.0,4.3,18.8,12.0,9.83,0.0
2018,8,3,19,15,23.0,5.0,4.2,18.4,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,13.65,4.0,4.53,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.1,8.0,10.18,0.0
2018,8,4,5,45,50.0,20.5,1.9,14.5,26.5,35.01,19.1
2018,8,4,6,0,78.0,34.0,2.1,14.9,45.0,59.7,41.36
2018,8,4,6,15,107.0,58.0,2.25,15.2,79.5,96.17,72.69
2018,8,4,6,30,136.0,82.0,2.4,15.5,114.0,138.4,109.0
2018,8,4,6,45,163.5,108.5,2.55,15.8,156.5,185.64,149.18
2018,8,4,7,0,191.0,135.0,2.7,16.1,199.0,235.42,190.8
2018,8,4,7,15,216.0,160.5,2.75,16.65,244.0,285.2,231.33
2018,8,4,7,30,241.0,186.0,2.8,17.2,289.0,342.85,277.07
2018,8,4,7,45,263.0,208.0,2.8,17.8,333.5,391.25,314.36
2018,8,4,8,0,285.0,230.0,2.8,18.4,378.0,441.08,351.86
2018,8,4,8,15,306.0,250.5,2.85,19.3,423.0,489.77,387.27
2018,8,4,8,30,327.0,271.0,2.9,20.2,468.0,539.38,422.49
2018,8,4,8,45,346.0,287.5,2.95,21.1,510.5,583.75,453.09
2018,8,4,9,0,365.0,304.0,3.0,22.0,553.0,628.45,483.29
2018,8,4,9,15,463.0,280.5,3.1,23.4,615.5,705.22,537.25
2018,8,4,9,30,561.0,257.0,3.2,24.8,678.0,779.65,587.98
2018,8,4,9,45,684.0,206.5,3.3,26.2,743.5,854.57,638.1
2018,8,4,10,0,807.0,156.0,3.4,27.6,809.0,926.11,681.52
2018,8,4,10,15,817.5,157.0,3.5,28.55,839.0,951.69,694.9
2018,8,4,10,30,828.0,158.0,3.6,29.5,869.0,974.65,706.85
2018,8,4,10,45,837.0,158.5,3.7,30.45,893.0,992.87,715.68
2018,8,4,11,0,846.0,159.0,3.8,31.4,917.0,1008.14,722.64
2018,8,4,11,15,855.0,158.5,3.95,31.75,935.0,1019.31,729.1
2018,8,4,11,30,864.0,158.0,4.1,32.1,953.0,1027.33,733.65
2018,8,4,11,45,872.5,155.0,4.25,32.45,963.5,1023.09,730.45
2018,8,4,12,0,881.0,152.0,4.4,32.8,974.0,1021.86,729.35
2018,8,4,12,15,878.0,154.5,4.55,32.7,973.5,1011.64,723.85
2018,8,4,12,30,875.0,157.0,4.7,32.6,973.0,998.33,716.45
2018,8,4,12,45,903.0,138.5,4.9,32.55,974.5,990.54,713.3
2018,8,4,13,0,931.0,120.0,5.1,32.5,976.0,978.64,707.48
2018,8,4,13,15,921.0,124.0,5.2,32.35,958.5,950.68,690.64
2018,8,4,13,30,911.0,128.0,5.3,32.2,941.0,920.18,672.06
2018,8,4,13,45,912.0,123.5,5.45,32.05,920.0,888.3,652.67
2018,8,4,14,0,913.0,119.0,5.6,31.9,899.0,853.65,631.15
2018,8,4,14,15,905.0,117.5,5.7,31.6,868.5,812.32,604.88
2018,8,4,14,30,897.0,116.0,5.8,31.3,838.0,769.12,576.95
2018,8,4,14,45,887.5,114.0,5.85,30.95,802.0,722.75,546.3
2018,8,4,15,0,878.0,112.0,5.9,30.6,766.0,675.07,512.15
2018,8,4,15,15,865.5,110.0,5.9,30.6,724.5,624.49,474.11
2018,8,4,15,30,853.0,108.0,5.9,30.6,683.0,571.74,433.62
2018,8,4,15,45,830.5,107.0,5.95,29.65,635.5,515.87,391.33
2018,8,4,16,0,808.0,106.0,6.0,28.7,588.0,460.96,348.32
2018,8,4,16,15,770.5,107.5,5.9,27.95,535.5,403.7,301.87
2018,8,4,16,30,733.0,109.0,5.8,27.2,483.0,346.85,254.78
2018,8,4,16,45,688.0,107.0,5.75,26.5,429.0,290.37,207.51
2018,8,4,17,0,643.0,105.0,5.7,25.8,375.0,238.43,163.83
2018,8,4,17,15,590.0,99.5,5.55,24.8,321.5,186.74,121.83
2018,8,4,17,30,537.0,94.0,5.4,23.8,268.0,141.02,87.03
2018,8,4,17,45,466.0,85.0,5.2,22.8,216.5,96.35,57.95
2018,8,4,18,0,395.0,76.0,5.0,21.8,165.0,59.78,46.14
2018,8,4,18,15,323.0,61.0,4.9,20.85,121.5,45.75,33.78
2018,8,4,18,30,251.0,46.0,4.8,19.9,78.0,35.32,24.21
2018,8,4,18,45,163.5,29.5,4.65,18.95,47.0,23.05,11.03
2018,8,4,19,0,76.0,13.0,4.5,18.0,16.0,12.78,0.0
2018,8,4,19,15,38.0,6.5,4.5,17.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,3.1,11.65,6.0,5.41,0.0
2018,8,5,5,30,34.0,11.0,3.2,12.0,12.0,15.87,0.0
2018,8,5,5,45,78.0,29.0,3.3,12.3,38.0,51.5,30.24
2018,8,5,6,0,122.0,47.0,3.4,12.6,64.0,86.62,62.5
2018,8,5,6,15,169.5,70.5,3.35,13.2,104.5,133.89,103.23
2018,8,5,6,30,217.0,94.0,3.3,13.8,145.0,185.93,148.11
2018,8,5,6,45,259.5,116.0,3.2,14.4,191.5,238.94,193.38
2018,8,5,7,0,302.0,138.0,3.1,15.0,238.0,296.07,241.1
2018,8,5,7,15,340.0,156.0,3.05,15.6,286.5,350.27,285.36
2018,8,5,7,30,378.0,174.0,3.0,16.2,335.0,407.71,331.0
2018,8,5,7,45,411.0,188.0,2.95,16.8,383.0,460.59,371.85
2018,8,5,8,0,444.0,202.0,2.9,17.4,431.0,522.25,418.15
2018,8,5,8,15,468.0,215.5,2.9,18.2,478.0,572.78,454.55
2018,8,5,8,30,492.0,229.0,2.9,19.0,525.0,624.04,490.58
2018,8,5,8,45,512.0,240.5,2.9,19.75,569.0,670.5,522.26
2018,8,5,9,0,532.0,252.0,2.9,20.5,613.0,716.84,553.14
2018,8,5,9,15,575.0,247.0,2.95,21.3,659.0,764.85,585.53
2018,8,5,9,30,618.0,242.0,3.0,22.1,705.0,815.64,619.13
2018,8,5,9,45,666.5,228.5,3.05,22.95,749.0,861.32,648.83
2018,8,5,10,0,715.0,215.0,3.1,23.8,793.0,906.59,676.64
2018,8,5,10,15,719.5,222.0,3.15,24.45,821.0,930.97,690.25
2018,8,5,10,30,724.0,229.0,3.2,25.1,849.0,952.78,702.27
2018,8,5,10,45,724.5,235.0,3.3,25.75,869.0,966.99,709.63
2018,8,5,11,0,725.0,241.0,3.4,26.4,889.0,978.36,715.24
2018,8,5,11,15,725.0,246.0,3.45,26.9,903.0,985.34,718.14
2018,8,5,11,30,725.0,251.0,3.5,27.4,917.0,989.44,719.28
2018,8,5,11,45,721.5,255.0,3.55,27.95,922.5,986.18,715.62
2018,8,5,12,0,718.0,259.0,3.6,28.5,928.0,980.11,710.3
2018,8,5,12,15,749.0,239.5,3.6,29.0,937.0,981.04,709.48
2018,8,5,12,30,780.0,220.0,3.6,29.5,946.0,978.52,706.49
2018,8,5,12,45,820.0,192.0,3.6,30.0,949.5,969.59,699.48
2018,8,5,13,0,860.0,164.0,3.6,30.5,953.0,959.97,692.19
2018,8,5,13,15,853.5,165.0,3.65,30.65,937.0,933.07,675.0
2018,8,5,13,30,847.0,166.0,3.7,30.8,921.0,903.69,656.27
2018,8,5,13,45,837.5,166.5,3.75,30.95,897.0,869.01,633.96
2018,8,5,14,0,828.0,167.0,3.8,31.1,873.0,832.4,610.25
2018,8,5,14,15,818.5,165.5,3.85,31.0,843.0,792.14,584.47
2018,8,5,14,30,809.0,164.0,3.9,30.9,813.0,750.38,556.99
2018,8,5,14,45,796.5,161.0,4.0,30.75,776.5,703.84,524.97
2018,8,5,15,0,784.0,158.0,4.1,30.6,740.0,656.52,491.6
2018,8,5,15,15,769.0,154.0,4.1,30.6,698.5,604.74,453.72
2018,8,5,15,30,754.0,150.0,4.1,30.6,657.0,553.97,415.63
2018,8,5,15,45,734.0,145.5,4.25,29.9,611.0,500.42,375.84
2018,8,5,16,0,714.0,141.0,4.4,29.2,565.0,447.78,335.37
2018,8,5,16,15,685.5,136.0,4.45,28.55,515.0,392.51,291.56
2018,8,5,16,30,657.0,131.0,4.5,27.9,465.0,339.58,248.47
2018,8,5,16,45,621.0,124.5,4.55,27.25,413.5,285.73,204.09
2018,8,5,17,0,585.0,118.0,4.6,26.6,362.0,235.55,162.43
2018,8,5,17,15,534.5,110.0,4.6,25.6,309.5,184.94,121.95
2018,8,5,17,30,484.0,102.0,4.6,24.6,257.0,139.91,88.06
2018,8,5,17,45,419.0,90.0,4.55,23.55,207.0,96.28,59.58
2018,8,5,18,0,354.0,78.0,4.5,22.5,157.0,59.98,46.16
2018,8,5,18,15,276.5,61.0,4.5,21.5,113.0,45.86,33.74
2018,8,5,18,30,199.0,44.0,4.5,20.5,69.0,33.75,22.75
2018,8,5,18,45,120.0,27.0,4.45,19.5,40.0,21.03,8.93
2018,8,5,19,0,41.0,10.0,4.4,18.5,11.0,9.83,0.0
2018,8,5,19,15,20.5,5.0,4.4,17.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,11.55,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,11.8,7.0,8.69,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.05,24.5,32.18,16.54
2018,8,6,6,0,72.0,32.0,2.2,12.3,42.0,55.82,38.59
2018,8,6,6,15,101.5,55.5,2.2,12.55,75.5,91.55,69.55
2018,8,6,6,30,131.0,79.0,2.2,12.8,109.0,133.08,105.61
2018,8,6,6,45,159.0,105.0,2.15,13.1,150.5,179.69,145.62
2018,8,6,7,0,187.0,131.0,2.1,13.4,192.0,228.9,187.07
2018,8,6,7,15,212.5,157.0,2.1,13.95,238.0,279.3,228.39
2018,8,6,7,30,238.0,183.0,2.1,14.5,284.0,337.66,274.92
2018,8,6,7,45,260.5,206.5,2.05,15.1,330.0,387.88,313.69
2018,8,6,8,0,283.0,230.0,2.0,15.7,376.0,439.57,352.55
2018,8,6,8,15,303.0,251.0,2.0,16.6,421.0,488.0,387.6
2018,8,6,8,30,323.0,272.0,2.0,17.5,466.0,537.28,422.34
2018,8,6,8,45,339.5,290.5,2.0,18.4,508.0,581.7,452.6
2018,8,6,9,0,356.0,309.0,2.0,19.3,550.0,626.28,482.25
2018,8,6,9,15,373.0,323.0,2.05,20.5,589.0,666.34,507.83
2018,8,6,9,30,390.0,337.0,2.1,21.7,628.0,706.19,532.72
2018,8,6,9,45,406.0,347.5,2.1,22.85,663.0,740.91,553.41
2018,8,6,10,0,422.0,358.0,2.1,24.0,698.0,774.93,573.21
2018,8,6,10,15,431.0,367.5,2.15,25.0,725.5,807.11,591.82
2018,8,6,10,30,440.0,377.0,2.2,26.0,753.0,831.06,604.88
2018,8,6,10,45,447.0,383.5,2.3,27.0,774.0,848.38,613.95
2018,8,6,11,0,454.0,390.0,2.4,28.0,795.0,863.93,621.85
2018,8,6,11,15,460.5,393.5,2.5,28.85,810.0,874.07,626.65
2018,8,6,11,30,467.0,397.0,2.6,29.7,825.0,882.27,630.24
2018,8,6,11,45,471.5,398.0,2.7,30.55,833.0,883.96,629.69
2018,8,6,12,0,476.0,399.0,2.8,31.4,841.0,883.63,627.91
2018,8,6,12,15,547.0,355.0,2.9,32.1,863.0,900.6,640.16
2018,8,6,12,30,618.0,311.0,3.0,32.8,885.0,913.9,649.82
2018,8,6,12,45,710.5,252.0,3.15,33.55,906.5,929.19,661.23
2018,8,6,13,0,803.0,193.0,3.3,34.3,928.0,935.64,664.47
2018,8,6,13,15,796.5,193.5,3.4,34.45,912.0,909.37,648.13
2018,8,6,13,30,790.0,194.0,3.5,34.6,896.0,880.82,630.47
2018,8,6,13,45,780.0,193.5,3.65,34.75,872.0,846.26,609.01
2018,8,6,14,0,770.0,193.0,3.8,34.9,848.0,810.74,586.7
2018,8,6,14,15,760.0,190.5,3.85,34.7,818.5,770.6,561.06
2018,8,6,14,30,750.0,188.0,3.9,34.5,789.0,729.19,533.48
2018,8,6,14,45,735.5,185.0,4.0,34.3,752.5,683.14,502.26
2018,8,6,15,0,721.0,182.0,4.1,34.1,716.0,636.62,469.96
2018,8,6,15,15,705.0,177.5,4.1,34.1,675.0,587.57,434.49
2018,8,6,15,30,689.0,173.0,4.1,34.1,634.0,538.69,398.35
2018,8,6,15,45,665.0,168.0,4.2,33.3,588.0,485.78,359.77
2018,8,6,16,0,641.0,163.0,4.3,32.5,542.0,434.34,321.04
2018,8,6,16,15,601.5,160.0,4.3,31.7,491.5,380.42,279.38
2018,8,6,16,30,562.0,157.0,4.3,30.9,441.0,329.45,239.12
2018,8,6,16,45,516.0,149.5,4.3,30.1,388.5,276.73,197.22
2018,8,6,17,0,470.0,142.0,4.3,29.3,336.0,228.73,158.98
2018,8,6,17,15,414.5,130.0,4.25,28.1,284.0,180.13,121.59
2018,8,6,17,30,359.0,118.0,4.2,26.9,232.0,137.71,90.68
2018,8,6,17,45,293.5,100.5,4.2,25.65,182.5,99.77,66.2
2018,8,6,18,0,228.0,83.0,4.2,24.4,133.0,66.04,50.92
2018,8,6,18,15,173.5,60.0,4.25,23.35,92.5,48.18,35.39
2018,8,6,18,30,119.0,37.0,4.3,22.3,52.0,30.55,19.81
2018,8,6,18,45,70.5,21.5,4.3,21.2,29.5,18.15,6.18
2018,8,6,19,0,22.0,6.0,4.3,20.1,7.0,5.9,0.0
2018,8,6,19,15,11.0,3.0,4.35,19.55,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,11.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,12.0,9.0,11.95,0.0
2018,8,7,5,45,67.5,23.0,3.1,12.3,30.5,41.44,21.91
2018,8,7,6,0,107.0,38.0,3.2,12.6,52.0,71.97,50.65
2018,8,7,6,15,148.0,61.5,3.15,13.0,90.0,116.58,89.2
2018,8,7,6,30,189.0,85.0,3.1,13.4,128.0,165.17,131.33
2018,8,7,6,45,226.5,108.0,3.05,13.85,172.5,215.78,174.82
2018,8,7,7,0,264.0,131.0,3.0,14.3,217.0,269.98,220.47
2018,8,7,7,15,297.0,152.0,2.95,15.05,264.5,323.01,263.85
2018,8,7,7,30,330.0,173.0,2.9,15.8,312.0,378.81,308.22
2018,8,7,7,45,358.0,189.5,2.85,16.55,358.0,429.06,347.01
2018,8,7,8,0,386.0,206.0,2.8,17.3,404.0,481.15,386.13
2018,8,7,8,15,412.5,222.5,2.8,18.15,452.5,533.74,424.47
2018,8,7,8,30,439.0,239.0,2.8,19.0,501.0,594.55,467.68
2018,8,7,8,45,460.5,250.5,2.85,19.8,544.5,640.19,499.08
2018,8,7,9,0,482.0,262.0,2.9,20.6,588.0,685.95,529.99
2018,8,7,9,15,493.0,275.0,2.95,21.3,625.5,724.24,554.93
2018,8,7,9,30,504.0,288.0,3.0,22.0,663.0,761.49,578.75
2018,8,7,9,45,511.0,299.5,3.1,22.7,695.5,792.33,597.99
2018,8,7,10,0,518.0,311.0,3.2,23.4,728.0,821.6,615.96
2018,8,7,10,15,527.5,318.5,3.3,23.95,756.0,847.33,631.88
2018,8,7,10,30,537.0,326.0,3.4,24.5,784.0,871.32,646.53
2018,8,7,10,45,543.0,332.0,3.5,25.05,805.5,888.44,656.47
2018,8,7,11,0,549.0,338.0,3.6,25.6,827.0,903.48,665.05
2018,8,7,11,15,555.5,340.0,3.75,25.8,842.0,912.69,671.09
2018,8,7,11,30,562.0,342.0,3.9,26.0,857.0,919.66,675.72
2018,8,7,11,45,566.5,342.5,4.05,26.25,865.0,920.83,676.4
2018,8,7,12,0,571.0,343.0,4.2,26.5,873.0,919.67,675.6
2018,8,7,12,15,588.5,332.0,4.3,26.5,878.0,917.13,674.92
2018,8,7,12,30,606.0,321.0,4.4,26.5,883.0,912.02,672.56
2018,8,7,12,45,627.0,306.0,4.5,26.55,883.0,903.53,667.98
2018,8,7,13,0,648.0,291.0,4.6,26.6,883.0,892.41,661.75
2018,8,7,13,15,648.5,285.0,4.65,26.45,869.0,868.68,646.63
2018,8,7,13,30,649.0,279.0,4.7,26.3,855.0,842.85,629.98
2018,8,7,13,45,648.5,272.0,4.75,26.2,835.0,813.21,610.38
2018,8,7,14,0,648.0,265.0,4.8,26.1,815.0,781.73,589.23
2018,8,7,14,15,644.0,257.0,4.8,25.75,787.5,744.87,564.28
2018,8,7,14,30,640.0,249.0,4.8,25.4,760.0,706.67,537.93
2018,8,7,14,45,634.5,239.5,4.85,25.1,727.0,664.82,508.52
2018,8,7,15,0,629.0,230.0,4.9,24.8,694.0,622.06,477.76
2018,8,7,15,15,612.5,222.5,4.9,24.8,653.5,573.9,441.48
2018,8,7,15,30,596.0,215.0,4.9,24.8,613.0,525.6,404.38
2018,8,7,15,45,583.0,203.5,4.85,23.75,570.0,476.45,367.34
2018,8,7,16,0,570.0,192.0,4.8,22.7,527.0,427.83,329.52
2018,8,7,16,15,555.0,178.5,4.75,22.05,481.5,377.32,288.66
2018,8,7,16,30,540.0,165.0,4.7,21.4,436.0,327.93,247.66
2018,8,7,16,45,514.5,151.5,4.65,20.8,387.5,276.86,204.81
2018,8,7,17,0,489.0,138.0,4.6,20.2,339.0,228.37,163.86
2018,8,7,17,15,451.0,124.5,4.55,19.35,290.0,180.51,124.7
2018,8,7,17,30,413.0,111.0,4.5,18.5,241.0,136.9,90.92
2018,8,7,17,45,364.5,95.0,4.4,17.65,194.5,94.95,62.37
2018,8,7,18,0,316.0,79.0,4.3,16.8,148.0,58.62,46.02
2018,8,7,18,15,251.5,61.0,4.2,16.25,106.5,46.12,34.66
2018,8,7,18,30,187.0,43.0,4.1,15.7,65.0,33.15,22.56
2018,8,7,18,45,116.0,26.0,4.0,15.1,37.5,20.36,6.95
2018,8,7,19,0,45.0,9.0,3.9,14.5,10.0,8.85,0.0
2018,8,7,19,15,22.5,4.5,3.9,14.25,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,8,5,15,35.5,6.5,2.55,11.35,7.5,0.0,0.0
2018,8,8,5,30,71.0,13.0,2.7,11.9,15.0,23.03,0.0
2018,8,8,5,45,156.5,29.5,2.85,12.4,46.0,70.16,38.18
2018,8,8,6,0,242.0,46.0,3.0,12.9,77.0,119.63,85.13
2018,8,8,6,15,318.5,61.0,2.9,13.65,121.0,172.74,131.28
2018,8,8,6,30,395.0,76.0,2.8,14.4,165.0,234.17,184.45
2018,8,8,6,45,455.5,86.5,2.65,15.1,214.5,291.89,234.25
2018,8,8,7,0,516.0,97.0,2.5,15.8,264.0,355.51,287.54
2018,8,8,7,15,561.0,105.0,2.5,16.65,315.5,416.4,337.06
2018,8,8,7,30,606.0,113.0,2.5,17.5,367.0,478.79,386.09
2018,8,8,7,45,642.5,119.0,2.45,18.35,419.0,536.87,430.02
2018,8,8,8,0,679.0,125.0,2.4,19.2,471.0,596.84,473.81
2018,8,8,8,15,705.5,129.0,2.35,20.1,520.0,649.13,510.31
2018,8,8,8,30,732.0,133.0,2.3,21.0,569.0,701.76,545.85
2018,8,8,8,45,754.0,136.5,2.2,21.9,616.0,750.34,575.79
2018,8,8,9,0,776.0,140.0,2.1,22.8,663.0,798.29,604.41
2018,8,8,9,15,759.0,159.0,2.15,23.55,696.0,829.18,622.26
2018,8,8,9,30,742.0,178.0,2.2,24.3,729.0,856.36,637.58
2018,8,8,9,45,712.5,204.5,2.2,25.05,754.0,876.54,647.71
2018,8,8,10,0,683.0,231.0,2.2,25.8,779.0,892.37,654.98
2018,8,8,10,15,697.5,232.5,2.25,26.55,809.5,919.83,670.37
2018,8,8,10,30,712.0,234.0,2.3,27.3,840.0,945.13,684.13
2018,8,8,10,45,725.5,232.5,2.35,28.0,864.0,963.98,693.83
2018,8,8,11,0,739.0,231.0,2.4,28.7,888.0,980.28,701.98
2018,8,8,11,15,749.0,230.0,2.5,29.25,905.0,990.96,707.51
2018,8,8,11,30,759.0,229.0,2.6,29.8,922.0,998.76,711.34
2018,8,8,11,45,767.5,226.0,2.75,30.35,931.5,1000.07,711.6
2018,8,8,12,0,776.0,223.0,2.9,30.9,941.0,998.36,710.07
2018,8,8,12,15,770.0,226.5,3.0,31.2,939.0,986.24,702.29
2018,8,8,12,30,764.0,230.0,3.1,31.5,937.0,971.33,692.88
2018,8,8,12,45,754.0,234.0,3.2,31.8,926.5,950.53,679.73
2018,8,8,13,0,744.0,238.0,3.3,32.1,916.0,927.38,665.09
2018,8,8,13,15,743.0,233.5,3.4,32.15,901.0,901.69,649.43
2018,8,8,13,30,742.0,229.0,3.5,32.2,886.0,873.66,632.16
2018,8,8,13,45,740.0,223.5,3.6,32.25,864.5,841.58,612.05
2018,8,8,14,0,738.0,218.0,3.7,32.3,843.0,807.46,589.86
2018,8,8,14,15,732.0,212.5,3.8,32.15,814.0,768.38,564.34
2018,8,8,14,30,726.0,207.0,3.9,32.0,785.0,727.83,537.28
2018,8,8,14,45,718.0,200.5,4.0,31.85,750.5,683.67,507.09
2018,8,8,15,0,710.0,194.0,4.1,31.7,716.0,638.57,475.51
2018,8,8,15,15,694.0,188.0,4.1,31.7,674.5,588.48,439.01
2018,8,8,15,30,678.0,182.0,4.1,31.7,633.0,538.6,401.85
2018,8,8,15,45,662.0,174.0,4.25,30.75,588.5,487.31,364.41
2018,8,8,16,0,646.0,166.0,4.4,29.8,544.0,436.72,326.12
2018,8,8,16,15,625.0,156.5,4.45,28.9,496.5,383.71,284.61
2018,8,8,16,30,604.0,147.0,4.5,28.0,449.0,332.37,243.26
2018,8,8,16,45,574.0,136.5,4.55,27.1,398.5,278.96,199.66
2018,8,8,17,0,544.0,126.0,4.6,26.2,348.0,228.94,158.45
2018,8,8,17,15,502.5,114.5,4.55,25.05,297.5,179.31,118.8
2018,8,8,17,30,461.0,103.0,4.5,23.9,247.0,134.28,84.96
2018,8,8,17,45,407.0,89.0,4.4,22.75,198.5,91.21,57.07
2018,8,8,18,0,353.0,75.0,4.3,21.6,150.0,55.43,42.33
2018,8,8,18,15,282.0,58.0,4.2,20.6,107.5,43.82,32.01
2018,8,8,18,30,211.0,41.0,4.1,19.6,65.0,31.61,20.76
2018,8,8,18,45,130.5,25.0,4.0,18.65,37.5,19.61,5.08
2018,8,8,19,0,50.0,9.0,3.9,17.7,10.0,8.85,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.4,10.95,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.6,11.4,12.0,17.55,0.0
2018,8,9,5,45,132.5,27.0,2.8,11.9,41.0,61.98,32.03
2018,8,9,6,0,211.0,44.0,3.0,12.4,70.0,109.36,77.67
2018,8,9,6,15,279.0,61.0,2.9,13.1,113.0,160.33,122.09
2018,8,9,6,30,347.0,78.0,2.8,13.8,156.0,218.66,172.72
2018,8,9,6,45,401.0,92.5,2.7,14.5,204.5,275.48,221.77
2018,8,9,7,0,455.0,107.0,2.6,15.2,253.0,337.57,273.89
2018,8,9,7,15,498.0,117.5,2.5,16.25,303.5,394.49,319.99
2018,8,9,7,30,541.0,128.0,2.4,17.3,354.0,454.88,367.11
2018,8,9,7,45,575.0,137.5,2.35,18.3,405.0,511.74,409.93
2018,8,9,8,0,609.0,147.0,2.3,19.3,456.0,573.47,454.77
2018,8,9,8,15,636.5,153.5,2.25,20.25,505.0,626.35,491.65
2018,8,9,8,30,664.0,160.0,2.2,21.2,554.0,679.78,527.73
2018,8,9,8,45,686.5,165.0,2.15,22.2,600.0,727.95,558.78
2018,8,9,9,0,709.0,170.0,2.1,23.2,646.0,775.65,588.14
2018,8,9,9,15,717.5,178.0,2.05,24.2,685.0,813.96,609.82
2018,8,9,9,30,726.0,186.0,2.0,25.2,724.0,850.4,629.82
2018,8,9,9,45,729.0,195.0,1.95,26.25,757.0,880.89,645.35
2018,8,9,10,0,732.0,204.0,1.9,27.3,790.0,908.9,659.0
2018,8,9,10,15,744.0,206.0,1.9,28.25,820.0,935.42,672.27
2018,8,9,10,30,756.0,208.0,1.9,29.2,850.0,959.55,683.9
2018,8,9,10,45,766.5,208.0,1.9,30.1,873.5,977.57,691.74
2018,8,9,11,0,777.0,208.0,1.9,31.0,897.0,992.85,697.92
2018,8,9,11,15,785.0,207.5,1.95,31.95,913.5,1002.28,700.99
2018,8,9,11,30,793.0,207.0,2.0,32.9,930.0,1004.33,699.65
2018,8,9,11,45,799.5,205.0,2.05,33.8,939.0,1004.94,697.74
2018,8,9,12,0,806.0,203.0,2.1,34.7,948.0,1002.48,694.06
2018,8,9,12,15,797.5,208.5,2.25,35.05,945.0,989.91,686.94
2018,8,9,12,30,789.0,214.0,2.4,35.4,942.0,978.11,680.35
2018,8,9,12,45,775.0,220.5,2.55,35.75,930.5,955.78,667.15
2018,8,9,13,0,761.0,227.0,2.7,36.1,919.0,931.13,652.45
2018,8,9,13,15,759.5,224.0,2.9,36.1,904.5,906.08,638.67
2018,8,9,13,30,758.0,221.0,3.1,36.1,890.0,878.64,623.1
2018,8,9,13,45,755.5,215.5,3.25,36.1,868.0,845.65,603.4
2018,8,9,14,0,753.0,210.0,3.4,36.1,846.0,810.6,581.84
2018,8,9,14,15,746.5,205.5,3.55,35.8,817.0,771.55,557.43
2018,8,9,14,30,740.0,201.0,3.7,35.5,788.0,731.01,531.39
2018,8,9,14,45,730.5,195.0,3.8,35.25,752.5,685.7,501.13
2018,8,9,15,0,721.0,189.0,3.9,35.0,717.0,639.55,469.5
2018,8,9,15,15,704.5,184.0,3.9,35.0,675.5,589.59,433.59
2018,8,9,15,30,688.0,179.0,3.9,35.0,634.0,539.86,397.03
2018,8,9,15,45,670.5,171.0,4.05,34.0,588.5,487.31,359.3
2018,8,9,16,0,653.0,163.0,4.2,33.0,543.0,435.6,320.78
2018,8,9,16,15,630.0,154.5,4.15,32.2,495.0,382.37,279.44
2018,8,9,16,30,607.0,146.0,4.1,31.4,447.0,331.02,238.46
2018,8,9,16,45,575.5,136.0,4.1,30.6,396.5,277.49,195.32
2018,8,9,17,0,544.0,126.0,4.1,29.8,346.0,227.51,154.75
2018,8,9,17,15,502.0,114.0,3.95,28.6,295.0,177.42,115.47
2018,8,9,17,30,460.0,102.0,3.8,27.4,244.0,132.01,82.03
2018,8,9,17,45,405.5,87.5,3.65,26.25,195.5,88.66,54.61
2018,8,9,18,0,351.0,73.0,3.5,25.1,147.0,53.98,40.45
2018,8,9,18,15,279.0,56.5,3.5,24.1,105.0,42.74,30.55
2018,8,9,18,30,207.0,40.0,3.5,23.1,63.0,30.89,19.7
2018,8,9,18,45,126.5,24.0,3.5,22.1,36.0,18.85,2.95
2018,8,9,19,0,46.0,8.0,3.5,21.1,9.0,7.86,0.0
2018,8,9,19,15,23.0,4.0,3.55,20.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.25,12.25,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.3,12.7,16.0,27.21,0.0
2018,8,10,5,45,215.5,26.5,3.4,13.15,48.0,77.33,37.54
2018,8,10,6,0,329.0,40.0,3.5,13.6,80.0,134.64,93.81
2018,8,10,6,15,411.5,51.0,3.4,14.45,125.5,190.49,142.97
2018,8,10,6,30,494.0,62.0,3.3,15.3,171.0,255.14,199.36
2018,8,10,6,45,551.5,70.0,3.25,16.15,221.5,314.69,251.28
2018,8,10,7,0,609.0,78.0,3.2,17.0,272.0,379.56,306.03
2018,8,10,7,15,645.5,84.5,3.15,18.15,323.0,436.93,352.71
2018,8,10,7,30,682.0,91.0,3.1,19.3,374.0,496.79,399.45
2018,8,10,7,45,707.0,98.0,3.05,20.4,424.5,552.32,441.04
2018,8,10,8,0,732.0,105.0,3.0,21.5,475.0,608.62,481.57
2018,8,10,8,15,752.0,109.5,3.0,22.45,523.0,659.06,516.82
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,707.1,548.24
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,752.53,576.71
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,796.66,603.67
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,834.5,625.66
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,870.12,645.79
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,899.45,661.88
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,925.95,675.99
