Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,10.33,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,23.68,7.1
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,56.07,37.59
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,97.88,73.34
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,79.87,60.79
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,63.06,47.76
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,57.16,43.01
2018,8,30,7,30,0.0,49.0,1.9,17.0,49.0,47.33,34.38
2018,8,30,7,45,0.0,58.0,1.8,17.25,58.0,56.05,41.54
2018,8,30,8,0,0.0,67.0,1.7,17.5,67.0,64.77,48.6
2018,8,30,8,15,0.0,84.0,1.7,17.95,84.0,81.25,61.91
2018,8,30,8,30,0.0,101.0,1.7,18.4,101.0,98.06,75.29
2018,8,30,8,45,1.5,115.5,1.65,18.85,116.5,113.58,87.5
2018,8,30,9,0,3.0,130.0,1.6,19.3,132.0,129.23,99.66
2018,8,30,9,15,4.5,152.0,1.65,19.75,155.0,152.52,117.76
2018,8,30,9,30,6.0,174.0,1.7,20.2,178.0,175.92,135.7
2018,8,30,9,45,28.0,234.0,1.75,20.65,255.0,263.01,203.34
2018,8,30,10,0,50.0,294.0,1.8,21.1,332.0,346.45,266.03
2018,8,30,10,15,86.5,329.0,1.9,21.55,397.5,417.25,318.58
2018,8,30,10,30,123.0,364.0,2.0,22.0,463.0,497.68,376.88
2018,8,30,10,45,114.0,372.0,2.15,22.4,465.5,497.59,375.42
2018,8,30,11,0,105.0,380.0,2.3,22.8,468.0,496.79,373.98
2018,8,30,11,15,195.5,375.0,2.45,23.1,542.5,576.56,433.94
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,663.63,497.19
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,796.05,594.85
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,919.47,681.21
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,944.92,697.03
2018,8,30,12,30,919.0,117.0,3.0,24.4,916.0,964.35,709.76
2018,8,30,12,45,916.5,117.0,3.1,24.6,906.5,943.87,696.48
2018,8,30,13,0,914.0,117.0,3.2,24.8,897.0,920.27,681.45
2018,8,30,13,15,911.5,115.0,3.3,24.8,879.5,891.64,663.52
2018,8,30,13,30,909.0,113.0,3.4,24.8,862.0,860.13,643.53
2018,8,30,13,45,904.5,111.0,3.45,24.8,837.5,824.32,620.16
2018,8,30,14,0,900.0,109.0,3.5,24.8,813.0,786.06,594.92
2018,8,30,14,15,892.5,106.5,3.55,24.7,781.0,742.88,566.2
2018,8,30,14,30,885.0,104.0,3.6,24.6,749.0,697.86,535.29
2018,8,30,14,45,874.5,102.0,3.65,24.45,711.5,649.8,500.1
2018,8,30,15,0,864.0,100.0,3.7,24.3,674.0,600.57,463.07
2018,8,30,15,15,849.0,97.0,3.7,24.3,630.0,545.88,420.59
2018,8,30,15,30,834.0,94.0,3.7,24.3,586.0,491.82,377.35
2018,8,30,15,45,814.5,91.0,3.85,23.55,538.5,435.9,332.64
2018,8,30,16,0,795.0,88.0,4.0,22.8,491.0,380.8,286.94
2018,8,30,16,15,767.5,83.5,4.1,22.25,439.5,322.81,237.5
2018,8,30,16,30,740.0,79.0,4.2,21.7,388.0,267.07,188.99
2018,8,30,16,45,700.5,74.0,4.25,21.1,335.0,208.52,138.73
2018,8,30,17,0,661.0,69.0,4.3,20.5,282.0,156.21,95.19
2018,8,30,17,15,603.0,63.0,4.3,19.7,230.5,105.64,57.99
2018,8,30,17,30,545.0,57.0,4.3,18.9,179.0,61.76,33.51
2018,8,30,17,45,455.5,48.0,4.35,18.1,131.5,35.3,25.08
2018,8,30,18,0,366.0,39.0,4.4,17.3,84.0,30.33,20.13
2018,8,30,18,15,234.0,26.0,4.35,16.75,50.0,20.92,7.95
2018,8,30,18,30,102.0,13.0,4.3,16.2,16.0,12.78,0.0
2018,8,30,18,45,51.0,6.5,4.25,15.65,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,8,31,5,45,107.0,13.5,1.8,12.8,20.5,31.09,0.0
2018,8,31,6,0,202.0,25.0,2.0,13.4,39.0,79.27,31.77
2018,8,31,6,15,292.0,37.5,2.0,14.05,76.5,133.03,93.94
2018,8,31,6,30,382.0,50.0,2.0,14.7,114.0,193.09,146.72
2018,8,31,6,45,468.5,58.5,2.0,15.3,164.5,257.2,202.55
2018,8,31,7,0,555.0,67.0,2.0,15.9,215.0,329.89,264.48
2018,8,31,7,15,552.5,81.0,1.85,16.55,255.5,373.11,301.18
2018,8,31,7,30,550.0,95.0,1.7,17.2,296.0,415.03,334.96
2018,8,31,7,45,637.5,92.0,1.6,17.85,358.5,489.79,393.21
2018,8,31,8,0,725.0,89.0,1.5,18.5,421.0,570.86,453.76
2018,8,31,8,15,725.0,100.5,1.35,19.3,463.5,615.13,483.3
2018,8,31,8,30,725.0,112.0,1.2,20.1,506.0,657.39,510.2
2018,8,31,8,45,778.0,104.5,1.1,20.9,560.5,714.0,545.66
2018,8,31,9,0,831.0,97.0,1.0,21.7,615.0,774.36,581.98
2018,8,31,9,15,846.0,99.0,1.05,22.5,656.0,810.18,602.66
2018,8,31,9,30,861.0,101.0,1.1,23.3,697.0,848.71,625.14
2018,8,31,9,45,872.5,102.0,1.2,24.15,732.5,880.95,643.78
2018,8,31,10,0,884.0,103.0,1.3,25.0,768.0,910.69,660.7
2018,8,31,10,15,892.5,104.0,1.4,25.8,797.0,934.96,674.17
2018,8,31,10,30,901.0,105.0,1.5,26.6,826.0,956.24,685.75
2018,8,31,10,45,907.0,106.0,1.6,27.45,848.0,972.02,693.74
2018,8,31,11,0,913.0,107.0,1.7,28.3,870.0,984.49,699.73
2018,8,31,11,15,916.5,107.0,1.85,28.7,884.0,990.11,703.39
2018,8,31,11,30,920.0,107.0,2.0,29.1,898.0,992.26,704.98
2018,8,31,11,45,921.5,107.5,2.15,29.5,904.5,989.53,703.56
2018,8,31,12,0,923.0,108.0,2.3,29.9,911.0,983.31,699.99
2018,8,31,12,15,926.0,106.0,2.5,30.1,910.0,972.4,694.52
2018,8,31,12,30,929.0,104.0,2.7,30.3,909.0,958.04,686.77
2018,8,31,12,45,931.5,101.0,2.95,30.5,900.5,938.77,676.14
2018,8,31,13,0,934.0,98.0,3.2,30.7,892.0,916.14,663.14
2018,8,31,13,15,931.0,97.5,3.4,30.7,875.0,888.11,646.58
2018,8,31,13,30,928.0,97.0,3.6,30.7,858.0,857.15,627.87
2018,8,31,13,45,923.0,96.0,3.8,30.65,834.0,821.34,605.74
2018,8,31,14,0,918.0,95.0,4.0,30.6,810.0,783.05,581.59
2018,8,31,14,15,911.0,93.5,4.2,30.25,778.5,740.54,554.8
2018,8,31,14,30,904.0,92.0,4.4,29.9,747.0,696.08,525.92
2018,8,31,14,45,894.0,90.0,4.6,29.6,709.0,647.52,491.38
2018,8,31,15,0,884.0,88.0,4.8,29.3,671.0,597.72,454.98
2018,8,31,15,15,869.5,85.5,4.8,29.3,627.5,544.06,413.41
2018,8,31,15,30,855.0,83.0,4.8,29.3,584.0,490.07,370.44
2018,8,31,15,45,837.5,80.0,5.1,28.0,536.5,432.33,325.63
2018,8,31,16,0,820.0,77.0,5.4,26.7,489.0,376.82,280.46
2018,8,31,16,15,796.0,73.0,5.4,25.8,438.5,319.13,231.43
2018,8,31,16,30,772.0,69.0,5.4,24.9,388.0,263.26,182.95
2018,8,31,16,45,736.5,64.5,5.4,24.0,335.5,206.67,134.36
2018,8,31,17,0,701.0,60.0,5.4,23.1,283.0,153.72,90.57
2018,8,31,17,15,646.5,55.0,5.3,22.05,231.0,102.53,53.58
2018,8,31,17,30,592.0,50.0,5.2,21.0,179.0,54.8,27.6
2018,8,31,17,45,503.0,42.5,5.1,19.95,131.5,30.64,20.8
2018,8,31,18,0,414.0,35.0,5.0,18.9,84.0,26.78,16.86
2018,8,31,18,15,266.0,24.0,4.85,18.2,49.5,19.22,5.26
2018,8,31,18,30,118.0,13.0,4.7,17.5,15.0,12.78,0.0
2018,8,31,18,45,59.0,6.5,4.55,16.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,5,45,102.5,12.0,2.35,13.05,18.5,28.74,0.0
2018,9,1,6,0,205.0,24.0,2.6,13.6,37.0,78.19,26.87
2018,9,1,6,15,314.0,36.0,2.6,14.2,77.5,137.24,96.29
2018,9,1,6,30,423.0,48.0,2.6,14.8,118.0,204.1,154.76
2018,9,1,6,45,487.0,58.5,2.6,15.35,166.5,263.77,207.79
2018,9,1,7,0,551.0,69.0,2.6,15.9,215.0,329.68,264.86
2018,9,1,7,15,595.5,77.0,2.5,16.9,266.0,389.13,314.57
2018,9,1,7,30,640.0,85.0,2.4,17.9,317.0,451.95,364.88
2018,9,1,7,45,669.5,92.5,2.25,18.85,367.5,508.4,408.06
2018,9,1,8,0,699.0,100.0,2.1,19.8,418.0,566.05,450.21
2018,9,1,8,15,723.5,105.5,2.1,20.8,467.0,618.91,487.66
2018,9,1,8,30,748.0,111.0,2.1,21.8,516.0,671.86,523.86
2018,9,1,8,45,765.5,116.0,2.1,22.75,561.5,718.71,553.38
2018,9,1,9,0,783.0,121.0,2.1,23.7,607.0,761.87,579.62
2018,9,1,9,15,783.0,132.0,2.25,24.35,645.0,798.33,602.56
2018,9,1,9,30,783.0,143.0,2.4,25.0,683.0,832.08,623.47
2018,9,1,9,45,774.5,157.0,2.5,25.65,714.0,862.51,641.62
2018,9,1,10,0,766.0,171.0,2.6,26.3,745.0,886.3,655.24
2018,9,1,10,15,777.0,172.5,2.75,26.8,773.5,911.03,670.29
2018,9,1,10,30,788.0,174.0,2.9,27.3,802.0,929.11,680.92
2018,9,1,10,45,796.0,175.0,3.05,27.8,824.0,945.23,690.35
2018,9,1,11,0,804.0,176.0,3.2,28.3,846.0,958.37,697.88
2018,9,1,11,15,809.5,177.0,3.35,28.65,861.0,966.05,702.37
2018,9,1,11,30,815.0,178.0,3.5,29.0,876.0,970.57,704.91
2018,9,1,11,45,818.0,178.0,3.65,29.3,882.5,968.48,703.38
2018,9,1,12,0,821.0,178.0,3.8,29.6,889.0,963.19,699.89
2018,9,1,12,15,819.5,178.5,3.95,29.7,887.0,951.05,692.54
2018,9,1,12,30,818.0,179.0,4.1,29.8,885.0,935.86,683.25
2018,9,1,12,45,814.5,178.5,4.25,29.9,874.5,914.93,670.18
2018,9,1,13,0,811.0,178.0,4.4,30.0,864.0,891.24,655.24
2018,9,1,13,15,807.0,175.5,4.55,29.85,846.5,862.51,637.48
2018,9,1,13,30,803.0,173.0,4.7,29.7,829.0,831.32,618.12
2018,9,1,13,45,796.5,170.0,4.8,29.55,804.0,795.39,595.14
2018,9,1,14,0,790.0,167.0,4.9,29.4,779.0,757.49,570.32
2018,9,1,14,15,781.5,163.0,5.0,29.05,747.5,715.49,541.63
2018,9,1,14,30,773.0,159.0,5.1,28.7,716.0,671.61,510.87
2018,9,1,14,45,762.0,153.0,5.15,28.3,678.0,623.03,475.83
2018,9,1,15,0,751.0,147.0,5.2,27.9,640.0,573.71,439.28
2018,9,1,15,15,732.0,142.5,5.2,27.9,596.5,521.1,398.42
2018,9,1,15,30,713.0,138.0,5.2,27.9,553.0,468.99,356.94
2018,9,1,15,45,694.0,131.0,5.3,26.6,506.5,415.27,315.04
2018,9,1,16,0,675.0,124.0,5.4,25.3,460.0,362.58,272.39
2018,9,1,16,15,651.5,114.5,5.4,24.45,411.0,307.43,226.1
2018,9,1,16,30,628.0,105.0,5.4,23.6,362.0,254.31,180.68
2018,9,1,16,45,591.0,96.0,5.4,22.7,311.0,201.2,135.88
2018,9,1,17,0,554.0,87.0,5.4,21.8,260.0,152.1,95.92
2018,9,1,17,15,498.0,76.0,5.25,20.85,210.0,103.75,61.04
2018,9,1,17,30,442.0,65.0,5.1,19.9,160.0,62.0,37.75
2018,9,1,17,45,360.5,52.0,5.0,19.0,115.5,39.02,28.08
2018,9,1,18,0,279.0,39.0,4.9,18.1,71.0,30.04,19.51
2018,9,1,18,15,167.5,24.0,4.8,17.5,40.5,18.87,2.96
2018,9,1,18,30,56.0,9.0,4.7,16.9,10.0,8.85,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,2,5,45,81.0,12.0,2.2,12.15,17.0,25.09,0.0
2018,9,2,6,0,162.0,24.0,2.4,12.6,34.0,68.27,18.63
2018,9,2,6,15,272.5,37.5,2.35,13.25,73.5,126.74,88.95
2018,9,2,6,30,383.0,51.0,2.3,13.9,113.0,193.46,147.08
2018,9,2,6,45,459.0,61.0,2.25,14.55,162.0,255.09,201.3
2018,9,2,7,0,535.0,71.0,2.2,15.2,211.0,324.2,260.65
2018,9,2,7,15,587.5,78.0,2.1,15.9,263.0,385.62,312.19
2018,9,2,7,30,640.0,85.0,2.0,16.6,315.0,451.2,365.03
2018,9,2,7,45,679.0,90.0,1.9,17.35,367.5,510.36,410.77
2018,9,2,8,0,718.0,95.0,1.8,18.1,420.0,571.56,456.16
2018,9,2,8,15,745.0,99.0,1.85,19.0,469.5,625.16,494.65
2018,9,2,8,30,772.0,103.0,1.9,19.9,519.0,676.78,530.11
2018,9,2,8,45,794.0,106.0,1.9,20.8,566.0,725.66,561.17
2018,9,2,9,0,816.0,109.0,1.9,21.7,613.0,773.68,590.86
2018,9,2,9,15,814.0,119.5,2.0,22.65,650.5,809.1,611.99
2018,9,2,9,30,812.0,130.0,2.1,23.6,688.0,841.59,630.96
2018,9,2,9,45,801.5,143.5,2.15,24.55,718.0,866.84,644.45
2018,9,2,10,0,791.0,157.0,2.2,25.5,748.0,888.55,655.54
2018,9,2,10,15,802.5,158.5,2.25,26.3,777.5,914.23,669.61
2018,9,2,10,30,814.0,160.0,2.3,27.1,807.0,937.23,681.81
2018,9,2,10,45,822.5,160.5,2.35,27.85,829.0,953.5,689.79
2018,9,2,11,0,831.0,161.0,2.4,28.6,851.0,966.73,695.91
2018,9,2,11,15,836.5,161.0,2.5,29.15,865.5,973.43,698.97
2018,9,2,11,30,842.0,161.0,2.6,29.7,880.0,976.88,700.11
2018,9,2,11,45,846.0,160.0,2.65,30.3,886.5,974.57,697.11
2018,9,2,12,0,850.0,159.0,2.7,30.9,893.0,968.96,692.18
2018,9,2,12,15,842.5,163.5,2.85,31.1,889.5,955.09,684.04
2018,9,2,12,30,835.0,168.0,3.0,31.3,886.0,938.2,673.99
2018,9,2,12,45,823.0,172.0,3.15,31.55,873.0,913.94,658.99
2018,9,2,13,0,811.0,176.0,3.3,31.8,860.0,887.18,642.31
2018,9,2,13,15,808.5,173.5,3.4,31.8,843.0,859.64,625.36
2018,9,2,13,30,806.0,171.0,3.5,31.8,826.0,829.57,606.61
2018,9,2,13,45,801.5,167.0,3.65,31.75,801.5,794.05,584.38
2018,9,2,14,0,797.0,163.0,3.8,31.7,777.0,756.43,560.31
2018,9,2,14,15,789.0,158.0,3.95,31.35,745.0,713.43,531.69
2018,9,2,14,30,781.0,153.0,4.1,31.0,713.0,668.6,501.01
2018,9,2,14,45,771.0,147.5,4.2,30.7,675.5,620.77,467.07
2018,9,2,15,0,761.0,142.0,4.3,30.4,638.0,572.09,431.52
2018,9,2,15,15,742.0,138.0,4.3,30.4,594.5,519.5,391.36
2018,9,2,15,30,723.0,134.0,4.3,30.4,551.0,467.38,350.54
2018,9,2,15,45,703.0,127.0,4.5,29.1,504.0,412.75,308.67
2018,9,2,16,0,683.0,120.0,4.7,27.8,457.0,359.25,266.12
2018,9,2,16,15,658.0,111.0,4.8,26.75,407.5,303.72,220.35
2018,9,2,16,30,633.0,102.0,4.9,25.7,358.0,250.37,175.44
2018,9,2,16,45,593.5,93.5,5.0,24.7,307.0,197.05,131.09
2018,9,2,17,0,554.0,85.0,5.1,23.7,256.0,148.03,91.86
2018,9,2,17,15,493.5,75.0,5.0,22.55,206.0,100.45,58.45
2018,9,2,17,30,433.0,65.0,4.9,21.4,156.0,60.04,37.05
2018,9,2,17,45,345.5,52.0,4.8,20.25,111.5,39.19,28.0
2018,9,2,18,0,258.0,39.0,4.7,19.1,67.0,30.19,19.34
2018,9,2,18,15,152.0,23.5,4.6,18.35,38.0,18.56,0.0
2018,9,2,18,30,46.0,8.0,4.5,17.6,9.0,7.86,0.0
2018,9,2,18,45,23.0,4.0,4.4,16.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.5,2.35,12.25,15.5,22.39,0.0
2018,9,3,6,0,136.0,23.0,2.6,12.7,31.0,60.96,11.07
2018,9,3,6,15,239.5,37.5,2.7,13.25,69.0,117.65,82.18
2018,9,3,6,30,343.0,52.0,2.8,13.8,107.0,180.38,137.19
2018,9,3,6,45,415.5,63.5,2.85,14.4,154.5,240.49,190.21
2018,9,3,7,0,488.0,75.0,2.9,15.0,202.0,307.33,248.06
2018,9,3,7,15,539.5,83.5,2.9,15.6,252.5,367.53,299.27
2018,9,3,7,30,591.0,92.0,2.9,16.2,303.0,431.84,352.13
2018,9,3,7,45,628.0,99.0,2.9,16.85,354.0,489.76,398.17
2018,9,3,8,0,665.0,106.0,2.9,17.5,405.0,549.62,444.16
2018,9,3,8,15,692.5,111.5,2.9,18.25,454.0,602.99,483.54
2018,9,3,8,30,720.0,117.0,2.9,19.0,503.0,656.73,522.0
2018,9,3,8,45,741.5,121.0,2.9,19.75,548.5,704.32,554.11
2018,9,3,9,0,763.0,125.0,2.9,20.5,594.0,751.17,584.45
2018,9,3,9,15,771.5,132.0,2.95,21.25,633.5,786.7,606.47
2018,9,3,9,30,780.0,139.0,3.0,22.0,673.0,822.98,628.78
2018,9,3,9,45,782.5,147.0,3.05,22.7,706.0,852.78,646.46
2018,9,3,10,0,785.0,155.0,3.1,23.4,739.0,879.81,662.15
2018,9,3,10,15,795.0,157.5,3.2,24.0,768.0,905.0,677.1
2018,9,3,10,30,805.0,160.0,3.3,24.6,797.0,927.49,690.21
2018,9,3,10,45,812.0,160.5,3.35,25.2,818.0,942.19,697.8
2018,9,3,11,0,819.0,161.0,3.4,25.8,839.0,953.85,703.48
2018,9,3,11,15,823.5,162.0,3.5,26.15,853.0,960.54,707.0
2018,9,3,11,30,828.0,163.0,3.6,26.5,867.0,964.01,708.54
2018,9,3,11,45,830.5,163.5,3.7,26.9,873.5,961.82,706.33
2018,9,3,12,0,833.0,164.0,3.8,27.3,880.0,956.39,702.12
2018,9,3,12,15,837.5,161.0,3.9,27.4,879.5,945.96,695.55
2018,9,3,12,30,842.0,158.0,4.0,27.5,879.0,932.31,686.92
2018,9,3,12,45,846.0,153.0,4.05,27.65,870.5,912.96,674.16
2018,9,3,13,0,850.0,148.0,4.1,27.8,862.0,890.47,659.36
2018,9,3,13,15,845.5,146.5,4.25,27.6,844.0,861.32,641.41
2018,9,3,13,30,841.0,145.0,4.4,27.4,826.0,829.62,621.55
2018,9,3,13,45,809.0,154.0,4.5,27.25,792.5,784.68,591.94
2018,9,3,14,0,777.0,163.0,4.6,27.1,759.0,739.28,561.47
2018,9,3,14,15,784.0,152.0,4.7,26.65,732.0,701.63,536.17
2018,9,3,14,30,791.0,141.0,4.8,26.2,705.0,661.34,508.14
2018,9,3,14,45,782.0,135.5,4.95,25.7,668.0,614.07,474.1
2018,9,3,15,0,773.0,130.0,5.1,25.2,631.0,565.8,438.18
2018,9,3,15,15,741.0,129.5,5.1,25.2,583.0,508.28,392.9
2018,9,3,15,30,709.0,129.0,5.1,25.2,535.0,453.52,348.74
2018,9,3,15,45,700.0,120.5,5.2,23.7,492.5,402.82,308.59
2018,9,3,16,0,691.0,112.0,5.3,22.2,450.0,352.1,266.73
2018,9,3,16,15,598.0,113.5,5.25,21.3,383.5,285.2,211.82
2018,9,3,16,30,505.0,115.0,5.2,20.4,317.0,227.67,164.77
2018,9,3,16,45,504.0,100.5,5.2,19.5,278.0,183.69,126.3
2018,9,3,17,0,503.0,86.0,5.2,18.6,239.0,139.89,89.24
2018,9,3,17,15,445.0,74.5,5.05,17.85,190.5,93.95,56.42
2018,9,3,17,30,387.0,63.0,4.9,17.1,142.0,54.87,35.12
2018,9,3,17,45,311.5,50.5,4.75,16.4,102.0,38.13,27.49
2018,9,3,18,0,236.0,38.0,4.6,15.7,62.0,29.51,18.84
2018,9,3,18,15,137.5,23.0,4.4,15.3,35.0,18.26,0.0
2018,9,3,18,30,39.0,8.0,4.2,14.9,8.0,7.86,0.0
2018,9,3,18,45,19.5,4.0,3.95,14.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,5,45,83.0,11.5,2.85,12.7,16.0,24.74,0.0
2018,9,4,6,0,166.0,23.0,3.1,13.2,32.0,66.98,5.58
2018,9,4,6,15,279.5,35.5,3.2,13.85,71.0,126.19,87.13
2018,9,4,6,30,393.0,48.0,3.3,14.5,110.0,192.72,145.71
2018,9,4,6,45,468.0,57.5,3.35,15.1,158.0,253.69,199.86
2018,9,4,7,0,543.0,67.0,3.4,15.7,206.0,322.04,259.28
2018,9,4,7,15,593.5,74.0,3.35,16.35,257.5,382.69,311.05
2018,9,4,7,30,644.0,81.0,3.3,17.0,309.0,447.3,364.19
2018,9,4,7,45,667.0,89.0,3.25,17.65,357.0,500.57,406.5
2018,9,4,8,0,690.0,97.0,3.2,18.3,405.0,554.43,447.71
2018,9,4,8,15,729.0,98.5,3.15,19.1,457.5,611.94,490.28
2018,9,4,8,30,768.0,100.0,3.1,19.9,510.0,668.56,530.39
2018,9,4,8,45,787.5,103.5,3.0,20.65,555.5,715.84,561.07
2018,9,4,9,0,807.0,107.0,2.9,21.4,601.0,762.09,590.27
2018,9,4,9,15,825.5,108.5,2.85,22.2,643.0,803.99,615.86
2018,9,4,9,30,844.0,110.0,2.8,23.0,685.0,844.23,639.8
2018,9,4,9,45,860.0,109.5,2.75,23.75,721.5,872.92,655.55
2018,9,4,10,0,876.0,109.0,2.7,24.5,758.0,904.44,673.09
2018,9,4,10,15,884.5,110.5,2.75,25.2,787.0,928.79,686.53
2018,9,4,10,30,893.0,112.0,2.8,25.9,816.0,950.15,698.01
2018,9,4,10,45,898.5,113.5,2.8,26.65,838.0,965.57,705.06
2018,9,4,11,0,904.0,115.0,2.8,27.4,860.0,977.67,710.04
2018,9,4,11,15,908.0,115.0,2.9,27.9,874.0,983.36,712.53
2018,9,4,11,30,912.0,115.0,3.0,28.4,888.0,985.6,712.94
2018,9,4,11,45,914.0,115.5,3.05,28.95,894.5,983.0,709.81
2018,9,4,12,0,916.0,116.0,3.1,29.5,901.0,976.9,704.61
2018,9,4,12,15,916.5,115.5,3.2,29.9,899.0,964.92,696.53
2018,9,4,12,30,917.0,115.0,3.3,30.3,897.0,949.56,686.37
2018,9,4,12,45,916.0,114.0,3.4,30.65,887.5,929.03,673.04
2018,9,4,13,0,915.0,113.0,3.5,31.0,878.0,905.31,657.67
2018,9,4,13,15,911.0,111.5,3.65,31.15,859.5,875.51,639.03
2018,9,4,13,30,907.0,110.0,3.8,31.3,841.0,842.91,618.4
2018,9,4,13,45,900.5,109.0,3.9,31.4,815.5,806.24,594.73
2018,9,4,14,0,894.0,108.0,4.0,31.5,790.0,767.26,569.28
2018,9,4,14,15,884.5,106.0,4.1,31.25,757.0,723.08,540.73
2018,9,4,14,30,875.0,104.0,4.2,31.0,724.0,677.25,509.21
2018,9,4,14,45,862.5,102.0,4.3,30.75,685.5,628.14,473.86
2018,9,4,15,0,850.0,100.0,4.4,30.5,647.0,577.33,436.26
2018,9,4,15,15,833.5,97.0,4.4,30.5,602.5,523.22,394.52
2018,9,4,15,30,817.0,94.0,4.4,30.5,558.0,469.13,351.64
2018,9,4,15,45,795.0,90.5,4.5,29.2,510.0,412.6,307.5
2018,9,4,16,0,773.0,87.0,4.6,27.9,462.0,357.21,262.6
2018,9,4,16,15,741.5,83.0,4.6,26.8,410.5,299.91,214.74
2018,9,4,16,30,710.0,79.0,4.6,25.7,359.0,243.14,166.61
2018,9,4,16,45,666.5,73.5,4.6,24.6,306.5,187.74,120.35
2018,9,4,17,0,623.0,68.0,4.6,23.5,254.0,136.99,80.04
2018,9,4,17,15,559.0,61.0,4.5,22.25,203.5,88.27,47.05
2018,9,4,17,30,495.0,54.0,4.4,21.0,153.0,47.03,28.11
2018,9,4,17,45,397.0,44.0,4.3,19.75,108.0,33.25,22.85
2018,9,4,18,0,299.0,34.0,4.2,18.5,63.0,27.19,16.38
2018,9,4,18,15,173.5,20.5,4.1,17.75,35.0,16.94,0.0
2018,9,4,18,30,48.0,7.0,4.0,17.0,7.0,6.88,0.0
2018,9,4,18,45,24.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,5,45,75.5,11.0,2.85,12.25,15.0,22.95,0.0
2018,9,5,6,0,151.0,22.0,3.1,12.6,30.0,62.11,0.0
2018,9,5,6,15,263.5,35.5,3.15,13.2,68.5,121.51,83.5
2018,9,5,6,30,376.0,49.0,3.2,13.8,107.0,187.67,142.04
2018,9,5,6,45,451.5,58.5,3.3,14.4,154.5,247.91,195.65
2018,9,5,7,0,527.0,68.0,3.4,15.0,202.0,315.54,254.63
2018,9,5,7,15,578.5,75.0,3.4,15.65,252.5,375.81,306.32
2018,9,5,7,30,630.0,82.0,3.4,16.3,303.0,440.15,359.57
2018,9,5,7,45,666.0,87.5,3.35,16.95,354.0,497.45,405.39
2018,9,5,8,0,702.0,93.0,3.3,17.6,405.0,556.53,450.99
2018,9,5,8,15,729.0,97.5,3.35,18.35,454.0,609.84,490.76
2018,9,5,8,30,756.0,102.0,3.4,19.1,503.0,661.16,527.71
2018,9,5,8,45,776.0,105.0,3.4,19.8,548.0,707.76,558.85
2018,9,5,9,0,796.0,108.0,3.4,20.5,593.0,753.4,588.66
2018,9,5,9,15,809.5,111.5,3.45,21.2,633.5,793.03,613.87
2018,9,5,9,30,823.0,115.0,3.5,21.9,674.0,830.74,637.4
2018,9,5,9,45,832.5,118.0,3.6,22.55,708.5,862.26,656.74
2018,9,5,10,0,842.0,121.0,3.7,23.2,743.0,891.23,674.22
2018,9,5,10,15,850.0,123.5,3.8,23.75,771.5,915.54,688.72
2018,9,5,10,30,858.0,126.0,3.9,24.3,800.0,931.27,697.39
2018,9,5,10,45,864.0,126.5,4.0,24.85,821.0,945.55,705.21
2018,9,5,11,0,870.0,127.0,4.1,25.4,842.0,956.67,710.97
2018,9,5,11,15,874.0,128.0,4.2,25.6,856.0,963.15,714.72
2018,9,5,11,30,878.0,129.0,4.3,25.8,870.0,966.3,716.38
2018,9,5,11,45,880.5,128.5,4.45,26.05,876.0,963.11,714.05
2018,9,5,12,0,883.0,128.0,4.6,26.3,882.0,956.55,709.71
2018,9,5,12,15,885.0,126.5,4.75,26.25,880.5,945.16,703.37
2018,9,5,12,30,887.0,125.0,4.9,26.2,879.0,930.47,694.83
2018,9,5,12,45,888.0,123.0,5.0,26.15,870.0,911.12,682.76
2018,9,5,13,0,889.0,121.0,5.1,26.1,861.0,888.62,668.53
2018,9,5,13,15,884.5,120.0,5.25,25.85,843.0,859.46,650.42
2018,9,5,13,30,880.0,119.0,5.4,25.6,825.0,827.62,630.24
2018,9,5,13,45,873.0,118.0,5.5,25.3,799.5,791.33,606.54
2018,9,5,14,0,866.0,117.0,5.6,25.0,774.0,752.84,580.98
2018,9,5,14,15,857.0,114.5,5.6,24.5,741.5,709.5,551.64
2018,9,5,14,30,848.0,112.0,5.6,24.0,709.0,664.73,518.9
2018,9,5,14,45,835.5,109.5,5.65,23.5,671.0,615.81,482.31
2018,9,5,15,0,823.0,107.0,5.7,23.0,633.0,566.06,444.03
2018,9,5,15,15,805.5,104.0,5.7,23.0,589.0,512.7,400.94
2018,9,5,15,30,788.0,101.0,5.7,23.0,545.0,459.52,356.89
2018,9,5,15,45,765.0,97.0,5.65,21.4,497.0,403.6,311.55
2018,9,5,16,0,742.0,93.0,5.6,19.8,449.0,349.0,265.64
2018,9,5,16,15,713.0,88.0,5.55,19.0,399.5,291.12,215.26
2018,9,5,16,30,684.0,83.0,5.5,18.2,350.0,237.67,167.97
2018,9,5,16,45,641.5,76.5,5.4,17.45,298.0,183.14,120.93
2018,9,5,17,0,599.0,70.0,5.3,16.7,246.0,133.18,80.23
2018,9,5,17,15,535.0,62.0,5.1,16.05,196.0,85.2,47.15
2018,9,5,17,30,471.0,54.0,4.9,15.4,146.0,44.72,28.54
2018,9,5,17,45,373.0,43.5,4.75,14.75,102.5,33.13,23.2
2018,9,5,18,0,275.0,33.0,4.6,14.1,59.0,26.56,15.82
2018,9,5,18,15,155.5,19.5,4.4,13.8,32.5,15.51,0.0
2018,9,5,18,30,36.0,6.0,4.2,13.5,6.0,5.9,0.0
2018,9,5,18,45,18.0,3.0,4.05,13.25,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,107.5,10.5,2.55,10.8,16.0,27.49,0.0
2018,9,6,6,0,215.0,21.0,2.8,11.2,32.0,73.88,0.0
2018,9,6,6,15,345.0,31.0,2.85,11.8,72.5,138.64,94.38
2018,9,6,6,30,475.0,41.0,2.9,12.4,113.0,210.91,159.34
2018,9,6,6,45,520.0,50.5,2.95,13.0,157.5,264.56,209.03
2018,9,6,7,0,565.0,60.0,3.0,13.6,202.0,322.43,260.91
2018,9,6,7,15,646.0,62.0,3.0,14.25,260.0,392.9,321.21
2018,9,6,7,30,727.0,64.0,3.0,14.9,318.0,468.74,383.94
2018,9,6,7,45,649.0,85.5,2.95,15.5,338.5,484.47,396.39
2018,9,6,8,0,571.0,107.0,2.9,16.1,359.0,489.36,399.19
2018,9,6,8,15,567.5,119.0,2.9,16.9,394.0,524.98,425.59
2018,9,6,8,30,564.0,131.0,2.9,17.7,429.0,558.69,449.48
2018,9,6,8,45,696.0,113.5,2.9,18.5,513.5,658.79,524.15
2018,9,6,9,0,828.0,96.0,2.9,19.3,598.0,763.81,596.93
2018,9,6,9,15,849.5,97.5,3.0,20.0,643.0,808.64,625.48
2018,9,6,9,30,871.0,99.0,3.1,20.7,688.0,847.01,649.54
2018,9,6,9,45,831.5,122.0,3.2,21.4,707.5,864.4,658.86
2018,9,6,10,0,792.0,145.0,3.3,22.1,727.0,871.41,661.21
2018,9,6,10,15,801.5,147.0,3.45,22.7,755.5,895.54,676.05
2018,9,6,10,30,811.0,149.0,3.6,23.3,784.0,916.91,688.86
2018,9,6,10,45,867.0,128.0,3.7,23.9,823.0,948.24,708.12
2018,9,6,11,0,923.0,107.0,3.8,24.5,862.0,983.24,729.66
2018,9,6,11,15,927.5,106.5,3.8,24.9,876.0,988.8,731.41
2018,9,6,11,30,932.0,106.0,3.8,25.3,890.0,990.84,731.18
2018,9,6,11,45,934.5,105.5,3.85,25.7,896.0,987.44,727.83
2018,9,6,12,0,937.0,105.0,3.9,26.1,902.0,980.48,722.28
2018,9,6,12,15,939.0,104.0,3.9,26.3,900.5,968.98,714.14
2018,9,6,12,30,941.0,103.0,3.9,26.5,899.0,953.98,703.82
2018,9,6,12,45,941.5,101.5,3.9,26.75,889.5,933.68,689.94
2018,9,6,13,0,942.0,100.0,3.9,27.0,880.0,910.05,673.93
2018,9,6,13,15,939.0,98.5,3.9,27.0,862.0,880.27,654.48
2018,9,6,13,30,936.0,97.0,3.9,27.0,844.0,847.55,633.01
2018,9,6,13,45,931.0,95.5,3.95,27.0,818.5,810.51,608.69
2018,9,6,14,0,926.0,94.0,4.0,27.0,793.0,770.97,582.45
2018,9,6,14,15,918.0,92.5,4.0,26.8,760.5,727.05,553.14
2018,9,6,14,30,910.0,91.0,4.0,26.6,728.0,681.26,520.93
2018,9,6,14,45,899.0,88.5,4.0,26.4,689.0,631.03,483.76
2018,9,6,15,0,888.0,86.0,4.0,26.2,650.0,579.66,444.72
2018,9,6,15,15,873.0,83.5,4.0,26.2,605.5,525.38,402.01
2018,9,6,15,30,858.0,81.0,4.0,26.2,561.0,470.85,357.88
2018,9,6,15,45,837.5,78.0,4.0,25.45,512.5,411.75,309.99
2018,9,6,16,0,817.0,75.0,4.0,24.7,464.0,355.19,262.47
2018,9,6,16,15,789.0,71.5,4.0,24.05,412.5,297.15,212.64
2018,9,6,16,30,761.0,68.0,4.0,23.4,361.0,241.42,164.13
2018,9,6,16,45,721.0,63.0,3.95,22.8,308.0,184.73,116.01
2018,9,6,17,0,681.0,58.0,3.9,22.2,255.0,132.27,74.24
2018,9,6,17,15,619.5,52.0,3.85,21.2,203.5,79.43,39.14
2018,9,6,17,30,558.0,46.0,3.8,20.2,152.0,35.99,25.58
2018,9,6,17,45,457.0,37.5,3.7,19.2,106.5,27.83,18.14
2018,9,6,18,0,356.0,29.0,3.6,18.2,61.0,22.89,12.12
2018,9,6,18,15,204.5,18.0,3.6,17.55,33.5,17.69,0.0
2018,9,6,18,30,53.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.95,11.3,15.0,26.24,0.0
2018,9,7,6,0,207.0,20.0,2.1,11.8,30.0,70.57,0.0
2018,9,7,6,15,346.5,30.0,2.15,12.45,71.0,137.61,92.34
2018,9,7,6,30,486.0,40.0,2.2,13.1,112.0,212.78,159.63
2018,9,7,6,45,562.0,46.5,2.25,13.75,162.0,275.19,215.83
2018,9,7,7,0,638.0,53.0,2.3,14.4,212.0,343.14,275.47
2018,9,7,7,15,687.0,58.0,2.2,15.35,265.0,405.47,328.37
2018,9,7,7,30,736.0,63.0,2.1,16.3,318.0,471.4,381.76
2018,9,7,7,45,769.5,66.5,2.0,17.25,370.5,529.86,427.02
2018,9,7,8,0,803.0,70.0,1.9,18.2,423.0,589.62,471.2
2018,9,7,8,15,827.0,73.5,1.9,19.2,473.5,643.97,509.86
2018,9,7,8,30,851.0,77.0,1.9,20.2,524.0,694.06,542.33
2018,9,7,8,45,869.0,79.0,1.9,21.2,570.5,741.21,571.7
2018,9,7,9,0,887.0,81.0,1.9,22.2,617.0,787.05,599.42
2018,9,7,9,15,899.0,84.0,1.95,23.2,658.5,827.54,623.3
2018,9,7,9,30,911.0,87.0,2.0,24.2,700.0,865.76,645.28
2018,9,7,9,45,919.0,89.0,2.05,25.2,735.0,896.93,662.24
2018,9,7,10,0,927.0,91.0,2.1,26.2,770.0,925.21,677.19
2018,9,7,10,15,935.0,92.5,2.2,27.0,799.5,949.89,690.74
2018,9,7,10,30,943.0,94.0,2.3,27.8,829.0,971.38,702.22
2018,9,7,10,45,949.0,94.0,2.4,28.6,851.0,986.02,709.35
2018,9,7,11,0,955.0,94.0,2.5,29.4,873.0,997.18,714.36
2018,9,7,11,15,958.5,94.5,2.6,29.95,887.0,1002.96,716.78
2018,9,7,11,30,962.0,95.0,2.7,30.5,901.0,1005.08,717.03
2018,9,7,11,45,964.0,95.0,2.85,31.0,907.0,1001.58,714.42
2018,9,7,12,0,966.0,95.0,3.0,31.5,913.0,994.4,709.58
2018,9,7,12,15,965.5,95.0,3.15,31.8,910.5,981.28,701.59
2018,9,7,12,30,965.0,95.0,3.3,32.1,908.0,964.62,691.38
2018,9,7,12,45,963.0,95.0,3.4,32.35,898.0,943.16,677.9
2018,9,7,13,0,961.0,95.0,3.5,32.6,888.0,918.39,662.27
2018,9,7,13,15,957.5,94.0,3.65,32.55,869.5,888.14,644.09
2018,9,7,13,30,954.0,93.0,3.8,32.5,851.0,854.92,623.77
2018,9,7,13,45,948.5,91.5,3.9,32.5,824.5,816.85,599.61
2018,9,7,14,0,943.0,90.0,4.0,32.5,798.0,776.26,573.51
2018,9,7,14,15,935.0,88.5,4.1,32.15,765.0,731.64,545.08
2018,9,7,14,30,927.0,87.0,4.2,31.8,732.0,685.11,513.63
2018,9,7,14,45,916.0,85.0,4.3,31.5,692.5,634.59,477.34
2018,9,7,15,0,905.0,83.0,4.4,31.2,653.0,582.9,439.04
2018,9,7,15,15,890.0,81.0,4.4,31.2,608.5,528.26,396.67
2018,9,7,15,30,875.0,79.0,4.4,31.2,564.0,473.35,352.85
2018,9,7,15,45,854.5,75.5,4.5,30.1,514.5,414.8,306.58
2018,9,7,16,0,834.0,72.0,4.6,29.0,465.0,354.98,257.69
2018,9,7,16,15,806.0,68.5,4.55,28.1,413.0,296.07,207.9
2018,9,7,16,30,778.0,65.0,4.5,27.2,361.0,239.46,159.36
2018,9,7,16,45,738.0,60.5,4.5,26.3,307.5,182.39,111.73
2018,9,7,17,0,698.0,56.0,4.5,25.4,254.0,129.54,70.54
2018,9,7,17,15,636.0,50.0,4.3,24.25,202.0,78.49,38.11
2018,9,7,17,30,574.0,44.0,4.1,23.1,150.0,31.83,21.64
2018,9,7,17,45,470.5,35.5,3.95,21.95,104.0,26.29,16.53
2018,9,7,18,0,367.0,27.0,3.8,20.8,58.0,21.24,10.09
2018,9,7,18,15,211.0,16.5,3.8,20.0,31.5,16.22,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.2,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.35,14.5,9.34,0.0
2018,9,8,6,0,222.0,19.0,3.0,12.8,29.0,72.11,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.45,69.5,139.22,91.77
2018,9,8,6,30,506.0,36.0,3.1,14.1,110.0,211.77,157.8
2018,9,8,6,45,579.0,43.0,3.15,14.7,160.0,274.89,214.98
2018,9,8,7,0,652.0,50.0,3.2,15.3,210.0,344.98,276.76
2018,9,8,7,15,697.5,54.5,3.15,16.3,262.0,405.64,328.82
2018,9,8,7,30,743.0,59.0,3.1,17.3,314.0,469.54,381.26
2018,9,8,7,45,774.0,63.0,3.05,18.25,366.0,527.36,426.84
2018,9,8,8,0,805.0,67.0,3.0,19.2,418.0,586.25,471.35
2018,9,8,8,15,827.0,70.0,2.95,20.2,467.5,638.71,509.16
2018,9,8,8,30,849.0,73.0,2.9,21.2,517.0,686.77,540.57
2018,9,8,8,45,864.5,76.5,2.9,22.25,563.0,733.65,570.31
2018,9,8,9,0,880.0,80.0,2.9,23.3,609.0,779.03,598.26
2018,9,8,9,15,889.5,83.5,2.95,24.1,649.5,817.78,621.87
2018,9,8,9,30,899.0,87.0,3.0,24.9,690.0,854.14,643.53
2018,9,8,9,45,904.5,91.0,3.0,25.75,724.5,885.0,660.74
2018,9,8,10,0,910.0,95.0,3.0,26.6,759.0,912.88,675.78
2018,9,8,10,15,917.0,97.0,3.05,27.45,788.0,936.8,688.44
2018,9,8,10,30,924.0,99.0,3.1,28.3,817.0,957.55,698.98
2018,9,8,10,45,928.5,100.5,3.15,29.1,838.5,972.12,705.65
2018,9,8,11,0,933.0,102.0,3.2,29.9,860.0,983.23,710.18
2018,9,8,11,15,936.0,103.5,3.25,30.5,874.0,989.41,712.21
2018,9,8,11,30,939.0,105.0,3.3,31.1,888.0,991.99,712.09
2018,9,8,11,45,939.5,105.5,3.4,31.7,893.5,987.58,707.98
2018,9,8,12,0,940.0,106.0,3.5,32.3,899.0,979.59,701.74
2018,9,8,12,15,944.0,103.5,3.6,32.5,897.5,968.12,694.5
2018,9,8,12,30,948.0,101.0,3.7,32.7,896.0,953.07,685.06
2018,9,8,12,45,950.0,98.0,3.85,32.85,886.5,932.21,672.31
2018,9,8,13,0,952.0,95.0,4.0,33.0,877.0,907.94,657.31
2018,9,8,13,15,947.5,95.0,4.1,32.9,858.5,878.06,638.96
2018,9,8,13,30,943.0,95.0,4.2,32.8,840.0,845.27,618.56
2018,9,8,13,45,936.5,93.5,4.3,32.7,813.5,806.72,594.08
2018,9,8,14,0,930.0,92.0,4.4,32.6,787.0,765.76,567.7
2018,9,8,14,15,922.5,90.5,4.5,32.3,754.5,721.92,539.43
2018,9,8,14,30,915.0,89.0,4.6,32.0,722.0,676.16,507.85
2018,9,8,14,45,904.5,86.5,4.7,31.75,683.0,625.93,471.59
2018,9,8,15,0,894.0,84.0,4.8,31.5,644.0,574.51,433.29
2018,9,8,15,15,877.5,81.5,4.8,31.5,598.5,519.15,390.2
2018,9,8,15,30,861.0,79.0,4.8,31.5,553.0,463.7,345.82
2018,9,8,15,45,843.5,76.0,4.95,30.35,505.5,405.68,299.89
2018,9,8,16,0,826.0,73.0,5.1,29.2,458.0,349.87,253.82
2018,9,8,16,15,801.5,68.5,5.15,28.25,407.0,291.51,204.31
2018,9,8,16,30,777.0,64.0,5.2,27.3,356.0,235.09,155.78
2018,9,8,16,45,738.0,59.5,5.2,26.3,303.0,178.37,108.44
2018,9,8,17,0,699.0,55.0,5.2,25.3,250.0,125.77,67.7
2018,9,8,17,15,635.5,49.0,5.1,24.05,198.0,74.81,36.04
2018,9,8,17,30,572.0,43.0,5.0,22.8,146.0,33.39,22.97
2018,9,8,17,45,461.0,35.5,4.9,21.55,100.5,26.59,16.72
2018,9,8,18,0,350.0,28.0,4.8,20.3,55.0,22.61,10.24
2018,9,8,18,15,188.5,16.0,4.75,19.45,29.0,15.73,0.0
2018,9,8,18,30,27.0,4.0,4.7,18.6,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
