Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.5,13.5,9.34,0.0
2018,9,9,6,0,191.0,19.0,2.0,11.9,27.0,58.46,0.0
2018,9,9,6,15,333.5,29.5,2.1,12.6,67.5,132.84,86.8
2018,9,9,6,30,476.0,40.0,2.2,13.3,108.0,208.36,155.47
2018,9,9,6,45,554.5,47.5,2.3,13.95,158.5,272.12,212.79
2018,9,9,7,0,633.0,55.0,2.4,14.6,209.0,343.58,275.33
2018,9,9,7,15,683.5,60.0,2.35,15.3,262.0,404.11,327.33
2018,9,9,7,30,734.0,65.0,2.3,16.0,315.0,470.55,381.86
2018,9,9,7,45,769.0,68.5,2.2,16.7,368.0,529.67,428.37
2018,9,9,8,0,804.0,72.0,2.1,17.4,421.0,590.22,473.95
2018,9,9,8,15,828.0,75.5,2.05,18.3,471.5,644.5,512.81
2018,9,9,8,30,852.0,79.0,2.0,19.2,522.0,698.51,548.51
2018,9,9,8,45,869.5,81.5,2.0,20.15,568.5,741.68,575.28
2018,9,9,9,0,887.0,84.0,2.0,21.1,615.0,787.55,603.38
2018,9,9,9,15,898.5,86.5,2.0,22.05,656.0,826.91,626.34
2018,9,9,9,30,910.0,89.0,2.0,23.0,697.0,863.98,647.34
2018,9,9,9,45,917.5,92.0,2.0,24.0,732.0,895.64,664.27
2018,9,9,10,0,925.0,95.0,2.0,25.0,767.0,924.37,679.07
2018,9,9,10,15,854.0,130.0,2.05,25.95,769.0,919.83,672.74
2018,9,9,10,30,783.0,165.0,2.1,26.9,771.0,903.44,659.18
2018,9,9,10,45,856.0,137.0,2.1,27.8,815.5,948.1,685.14
2018,9,9,11,0,929.0,109.0,2.1,28.7,860.0,984.96,705.09
2018,9,9,11,15,941.5,104.5,2.15,29.5,876.5,993.44,707.85
2018,9,9,11,30,954.0,100.0,2.2,30.3,893.0,998.38,708.77
2018,9,9,11,45,955.0,100.5,2.25,31.05,898.5,994.31,704.31
2018,9,9,12,0,956.0,101.0,2.3,31.8,904.0,986.59,697.8
2018,9,9,12,15,952.0,103.0,2.5,32.05,900.5,972.3,690.13
2018,9,9,12,30,948.0,105.0,2.7,32.3,897.0,954.58,680.21
2018,9,9,12,45,940.0,107.5,2.85,32.55,884.5,930.58,665.76
2018,9,9,13,0,932.0,110.0,3.0,32.8,872.0,903.56,649.29
2018,9,9,13,15,927.5,109.5,3.2,32.75,853.5,873.52,631.8
2018,9,9,13,30,923.0,109.0,3.4,32.7,835.0,840.66,612.15
2018,9,9,13,45,915.5,108.5,3.6,32.65,808.5,802.86,588.87
2018,9,9,14,0,908.0,108.0,3.8,32.6,782.0,762.77,563.66
2018,9,9,14,15,897.5,106.0,3.9,32.3,748.0,717.1,534.21
2018,9,9,14,30,887.0,104.0,4.0,32.0,714.0,669.82,501.2
2018,9,9,14,45,873.0,102.0,4.1,31.7,674.0,618.75,464.51
2018,9,9,15,0,859.0,100.0,4.2,31.4,634.0,566.85,426.08
2018,9,9,15,15,841.5,97.0,4.2,31.4,589.0,511.75,383.45
2018,9,9,15,30,824.0,94.0,4.2,31.4,544.0,456.77,339.72
2018,9,9,15,45,799.5,90.5,4.4,30.25,494.5,398.99,294.3
2018,9,9,16,0,775.0,87.0,4.6,29.1,445.0,342.66,248.39
2018,9,9,16,15,742.0,82.0,4.65,28.15,392.5,284.24,199.56
2018,9,9,16,30,709.0,77.0,4.7,27.2,340.0,226.54,150.9
2018,9,9,16,45,662.5,71.0,4.8,26.25,287.0,170.93,105.34
2018,9,9,17,0,616.0,65.0,4.9,25.3,234.0,120.36,66.94
2018,9,9,17,15,547.0,57.0,4.85,24.1,183.0,72.11,37.36
2018,9,9,17,30,478.0,49.0,4.8,22.9,132.0,36.18,25.29
2018,9,9,17,45,369.5,38.0,4.8,21.65,89.0,29.29,18.86
2018,9,9,18,0,261.0,27.0,4.8,20.4,46.0,21.94,8.53
2018,9,9,18,15,139.0,15.0,4.7,19.6,24.0,14.74,0.0
2018,9,9,18,30,17.0,3.0,4.6,18.8,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,17.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.35,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,11.8,24.0,51.26,0.0
2018,9,10,6,15,299.5,29.0,2.25,12.45,62.5,123.03,79.11
2018,9,10,6,30,432.0,41.0,2.3,13.1,101.0,194.84,145.33
2018,9,10,6,45,510.0,49.5,2.3,13.75,150.0,257.09,201.18
2018,9,10,7,0,588.0,58.0,2.3,14.4,199.0,327.05,262.29
2018,9,10,7,15,640.0,64.0,2.15,15.1,251.5,388.99,315.14
2018,9,10,7,30,692.0,70.0,2.0,15.8,304.0,454.97,368.97
2018,9,10,7,45,727.0,75.5,1.8,16.55,356.5,512.28,413.5
2018,9,10,8,0,762.0,81.0,1.6,17.3,409.0,573.16,458.44
2018,9,10,8,15,787.5,85.0,1.55,18.2,459.0,627.18,496.79
2018,9,10,8,30,813.0,89.0,1.5,19.1,509.0,681.14,532.83
2018,9,10,8,45,831.5,92.5,1.4,20.0,555.5,728.95,561.89
2018,9,10,9,0,850.0,96.0,1.3,20.9,602.0,775.51,589.12
2018,9,10,9,15,867.5,97.0,1.3,21.8,644.0,816.91,613.17
2018,9,10,9,30,885.0,98.0,1.3,22.7,686.0,851.52,632.25
2018,9,10,9,45,900.0,98.0,1.35,23.65,723.0,885.55,651.25
2018,9,10,10,0,915.0,98.0,1.4,24.6,760.0,917.08,668.4
2018,9,10,10,15,922.0,99.5,1.45,25.4,788.5,940.36,680.5
2018,9,10,10,30,929.0,101.0,1.5,26.2,817.0,960.43,690.63
2018,9,10,10,45,934.5,102.0,1.6,27.05,838.5,975.25,698.04
2018,9,10,11,0,940.0,103.0,1.7,27.9,860.0,986.6,703.35
2018,9,10,11,15,943.0,103.5,1.8,28.6,873.5,991.54,705.15
2018,9,10,11,30,946.0,104.0,1.9,29.3,887.0,992.87,704.84
2018,9,10,11,45,947.5,104.5,1.95,30.05,892.5,989.18,700.77
2018,9,10,12,0,949.0,105.0,2.0,30.8,898.0,981.87,694.61
2018,9,10,12,15,944.5,107.0,2.1,31.3,894.0,967.11,685.16
2018,9,10,12,30,940.0,109.0,2.2,31.8,890.0,948.96,673.67
2018,9,10,12,45,932.0,112.0,2.3,32.35,878.0,925.53,658.71
2018,9,10,13,0,924.0,115.0,2.4,32.9,866.0,899.1,641.84
2018,9,10,13,15,918.5,114.0,2.5,33.05,846.5,867.85,622.82
2018,9,10,13,30,913.0,113.0,2.6,33.2,827.0,833.86,601.87
2018,9,10,13,45,905.5,111.5,2.75,33.35,800.0,795.31,577.97
2018,9,10,14,0,898.0,110.0,2.9,33.5,773.0,754.52,552.23
2018,9,10,14,15,887.5,108.5,3.05,33.4,739.5,709.66,523.4
2018,9,10,14,30,877.0,107.0,3.2,33.3,706.0,663.23,491.28
2018,9,10,14,45,862.5,104.5,3.35,33.15,665.5,611.83,454.78
2018,9,10,15,0,848.0,102.0,3.5,33.0,625.0,559.63,416.51
2018,9,10,15,15,830.0,99.0,3.5,33.0,580.0,504.81,374.56
2018,9,10,15,30,812.0,96.0,3.5,33.0,535.0,450.19,331.57
2018,9,10,15,45,786.5,92.5,3.8,32.1,485.5,392.68,286.68
2018,9,10,16,0,761.0,89.0,4.1,31.2,436.0,336.76,241.36
2018,9,10,16,15,727.0,84.0,4.25,30.15,384.0,276.83,192.07
2018,9,10,16,30,693.0,79.0,4.4,29.1,332.0,221.86,146.2
2018,9,10,16,45,645.0,72.5,4.55,28.05,279.5,166.62,101.66
2018,9,10,17,0,597.0,66.0,4.7,27.0,227.0,116.62,64.43
2018,9,10,17,15,524.5,58.0,4.85,25.35,176.5,69.59,36.6
2018,9,10,17,30,452.0,50.0,5.0,23.7,126.0,37.5,26.26
2018,9,10,17,45,339.0,38.5,5.2,22.1,84.0,30.16,19.41
2018,9,10,18,0,226.0,27.0,5.4,20.5,42.0,22.34,6.97
2018,9,10,18,15,119.0,14.5,5.35,19.5,22.0,14.25,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.5,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,5,45,89.0,8.5,2.75,11.2,12.0,0.0,0.0
2018,9,11,6,0,178.0,17.0,2.9,11.5,24.0,53.3,0.0
2018,9,11,6,15,315.0,28.0,2.9,12.05,62.5,125.66,79.26
2018,9,11,6,30,452.0,39.0,2.9,12.6,101.0,198.48,147.92
2018,9,11,6,45,528.0,47.5,2.95,13.2,150.0,260.87,204.52
2018,9,11,7,0,604.0,56.0,3.0,13.8,199.0,330.77,266.29
2018,9,11,7,15,651.5,62.5,2.9,14.7,251.0,391.85,318.95
2018,9,11,7,30,699.0,69.0,2.8,15.6,303.0,456.51,372.3
2018,9,11,7,45,728.5,75.5,2.7,16.55,354.5,512.06,416.23
2018,9,11,8,0,758.0,82.0,2.6,17.5,406.0,570.64,460.5
2018,9,11,8,15,780.0,87.0,2.55,18.35,455.0,623.23,498.81
2018,9,11,8,30,802.0,92.0,2.5,19.2,504.0,675.49,534.97
2018,9,11,8,45,816.0,97.0,2.5,20.05,549.0,721.18,564.45
2018,9,11,9,0,830.0,102.0,2.5,20.9,594.0,765.34,592.2
2018,9,11,9,15,841.5,106.0,2.55,21.7,634.0,804.58,616.39
2018,9,11,9,30,853.0,110.0,2.6,22.5,674.0,841.64,638.74
2018,9,11,9,45,860.0,114.0,2.7,23.3,708.5,872.45,656.92
2018,9,11,10,0,867.0,118.0,2.8,24.1,743.0,900.46,673.11
2018,9,11,10,15,873.5,120.5,2.9,24.7,770.5,923.42,686.37
2018,9,11,10,30,880.0,123.0,3.0,25.3,798.0,937.7,693.9
2018,9,11,10,45,883.5,125.5,3.1,25.95,818.5,951.57,701.15
2018,9,11,11,0,887.0,128.0,3.2,26.6,839.0,962.1,706.27
2018,9,11,11,15,891.5,128.5,3.3,27.1,853.0,968.05,708.91
2018,9,11,11,30,896.0,129.0,3.4,27.6,867.0,970.59,709.44
2018,9,11,11,45,898.5,129.0,3.55,28.05,873.0,967.3,706.77
2018,9,11,12,0,901.0,129.0,3.7,28.5,879.0,960.56,701.94
2018,9,11,12,15,915.0,120.5,3.8,28.85,880.0,951.96,695.98
2018,9,11,12,30,929.0,112.0,3.9,29.2,881.0,939.64,687.66
2018,9,11,12,45,946.0,101.0,4.05,29.55,875.0,923.51,677.17
2018,9,11,13,0,963.0,90.0,4.2,29.9,869.0,903.36,664.04
2018,9,11,13,15,959.5,89.0,4.35,29.8,850.5,872.76,645.05
2018,9,11,13,30,956.0,88.0,4.5,29.7,832.0,839.19,623.9
2018,9,11,13,45,950.0,87.0,4.65,29.65,805.5,800.92,599.29
2018,9,11,14,0,944.0,86.0,4.8,29.6,779.0,760.17,572.86
2018,9,11,14,15,936.0,84.0,4.95,29.15,745.5,714.8,543.63
2018,9,11,14,30,928.0,82.0,5.1,28.7,712.0,667.53,510.52
2018,9,11,14,45,917.0,79.5,5.25,28.2,672.0,616.35,473.1
2018,9,11,15,0,906.0,77.0,5.4,27.7,632.0,564.01,433.48
2018,9,11,15,15,890.5,75.0,5.4,27.7,587.0,509.06,389.37
2018,9,11,15,30,875.0,73.0,5.4,27.7,542.0,453.91,343.87
2018,9,11,15,45,854.5,70.0,5.6,26.1,493.0,395.94,297.12
2018,9,11,16,0,834.0,67.0,5.8,24.5,444.0,338.86,249.16
2018,9,11,16,15,806.0,63.5,5.8,23.5,392.0,278.11,196.48
2018,9,11,16,30,778.0,60.0,5.8,22.5,340.0,221.8,147.09
2018,9,11,16,45,736.0,55.5,5.75,21.55,287.0,164.94,99.2
2018,9,11,17,0,694.0,51.0,5.7,20.6,234.0,112.56,59.14
2018,9,11,17,15,625.0,45.5,5.55,19.6,182.5,62.86,30.23
2018,9,11,17,30,556.0,40.0,5.4,18.6,131.0,31.4,21.54
2018,9,11,17,45,425.0,31.5,5.25,17.6,86.5,23.75,14.29
2018,9,11,18,0,294.0,23.0,5.1,16.6,42.0,18.54,2.76
2018,9,11,18,15,147.0,11.5,5.0,16.1,21.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.5,3.35,11.55,5.0,0.0,0.0
2018,9,12,6,0,16.0,9.0,3.4,11.7,10.0,12.11,0.0
2018,9,12,6,15,8.0,21.0,3.5,12.3,21.5,23.19,11.14
2018,9,12,6,30,0.0,33.0,3.6,12.9,33.0,32.01,20.99
2018,9,12,6,45,33.0,52.5,3.7,13.45,60.0,66.41,50.15
2018,9,12,7,0,66.0,72.0,3.8,14.0,87.0,107.26,85.17
2018,9,12,7,15,195.5,92.0,3.8,14.7,153.5,199.18,162.85
2018,9,12,7,30,325.0,112.0,3.8,15.4,220.0,305.55,251.41
2018,9,12,7,45,378.5,125.5,3.75,16.1,271.5,366.35,300.94
2018,9,12,8,0,432.0,139.0,3.7,16.8,323.0,431.24,352.51
2018,9,12,8,15,426.0,155.5,3.65,17.6,355.0,463.84,376.56
2018,9,12,8,30,420.0,172.0,3.6,18.4,387.0,494.71,398.58
2018,9,12,8,45,408.5,196.0,3.55,19.2,420.5,527.94,421.43
2018,9,12,9,0,397.0,220.0,3.5,20.0,454.0,558.84,441.9
2018,9,12,9,15,531.0,194.0,3.5,20.7,530.0,649.79,510.48
2018,9,12,9,30,665.0,168.0,3.5,21.4,606.0,750.87,583.62
2018,9,12,9,45,679.5,173.0,3.5,22.1,641.0,784.43,604.08
2018,9,12,10,0,694.0,178.0,3.5,22.8,676.0,816.09,623.41
2018,9,12,10,15,497.0,261.0,3.65,23.2,624.5,737.06,562.13
2018,9,12,10,30,300.0,344.0,3.8,23.6,573.0,644.68,489.73
2018,9,12,10,45,272.5,360.0,3.9,23.95,572.5,637.98,483.54
2018,9,12,11,0,245.0,376.0,4.0,24.3,572.0,629.54,475.69
2018,9,12,11,15,320.0,354.5,4.1,24.45,614.5,674.51,509.94
2018,9,12,11,30,395.0,333.0,4.2,24.6,657.0,725.71,547.8
2018,9,12,11,45,486.5,298.5,4.35,24.75,700.0,769.67,581.19
2018,9,12,12,0,578.0,264.0,4.5,24.9,743.0,810.36,612.1
2018,9,12,12,15,466.5,288.5,4.6,24.9,674.0,726.09,550.38
2018,9,12,12,30,355.0,313.0,4.7,24.9,605.0,636.9,484.68
2018,9,12,12,45,366.5,329.0,4.75,24.9,627.0,653.79,497.24
2018,9,12,13,0,378.0,345.0,4.8,24.9,649.0,668.53,507.76
2018,9,12,13,15,458.0,306.5,4.9,24.75,666.5,685.76,523.1
2018,9,12,13,30,538.0,268.0,5.0,24.6,684.0,693.01,531.15
2018,9,12,13,45,445.0,285.5,5.05,24.45,622.0,620.17,476.71
2018,9,12,14,0,352.0,303.0,5.1,24.3,560.0,549.81,423.68
2018,9,12,14,15,259.5,301.5,5.15,23.8,486.5,470.13,363.72
2018,9,12,14,30,167.0,300.0,5.2,23.3,413.0,395.95,306.99
2018,9,12,14,45,136.0,272.5,5.25,22.8,361.0,342.13,266.34
2018,9,12,15,0,105.0,245.0,5.3,22.3,309.0,291.21,227.31
2018,9,12,15,15,145.5,235.0,5.3,22.3,316.5,294.25,229.97
2018,9,12,15,30,186.0,225.0,5.3,22.3,324.0,292.89,228.45
2018,9,12,15,45,182.0,201.5,5.35,20.8,291.0,257.86,201.41
2018,9,12,16,0,178.0,178.0,5.4,19.3,258.0,223.27,174.0
2018,9,12,16,15,163.0,156.5,5.35,18.65,223.0,187.96,145.11
2018,9,12,16,30,148.0,135.0,5.3,18.0,188.0,154.4,117.52
2018,9,12,16,45,109.5,94.0,5.25,17.3,129.5,102.6,75.89
2018,9,12,17,0,71.0,53.0,5.2,16.6,71.0,55.65,38.47
2018,9,12,17,15,39.5,37.0,5.05,16.1,46.5,35.43,23.28
2018,9,12,17,30,8.0,21.0,4.9,15.6,22.0,20.43,12.22
2018,9,12,17,45,4.0,14.0,4.75,15.05,14.5,13.61,5.79
2018,9,12,18,0,0.0,7.0,4.6,14.5,7.0,6.75,0.0
2018,9,12,18,15,0.0,3.5,4.5,14.3,3.5,3.44,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,3.45,12.0,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,3.6,12.2,14.0,22.75,0.0
2018,9,13,6,15,148.5,27.5,3.7,12.7,44.5,79.71,47.11
2018,9,13,6,30,243.0,43.0,3.8,13.2,75.0,135.5,100.62
2018,9,13,6,45,336.5,54.0,3.95,13.7,120.0,194.61,152.59
2018,9,13,7,0,430.0,65.0,4.1,14.2,165.0,265.91,214.71
2018,9,13,7,15,551.5,66.0,4.05,14.8,227.0,346.87,283.89
2018,9,13,7,30,673.0,67.0,4.0,15.4,289.0,438.62,360.31
2018,9,13,7,45,726.5,68.5,3.95,16.0,344.0,500.89,411.19
2018,9,13,8,0,780.0,70.0,3.9,16.6,399.0,568.25,464.36
2018,9,13,8,15,805.0,72.5,3.85,17.25,448.0,620.71,504.07
2018,9,13,8,30,830.0,75.0,3.8,17.9,497.0,673.02,541.19
2018,9,13,8,45,848.0,78.0,3.75,18.55,543.0,716.03,569.82
2018,9,13,9,0,866.0,81.0,3.7,19.2,589.0,761.81,599.91
2018,9,13,9,15,878.0,83.5,3.65,19.8,629.0,800.62,624.5
2018,9,13,9,30,890.0,86.0,3.6,20.4,669.0,837.22,647.15
2018,9,13,9,45,898.0,88.5,3.6,21.0,703.5,867.96,665.66
2018,9,13,10,0,906.0,91.0,3.6,21.6,738.0,895.87,682.07
2018,9,13,10,15,913.0,92.5,3.6,22.0,766.0,918.77,695.48
2018,9,13,10,30,920.0,94.0,3.6,22.4,794.0,938.5,706.75
2018,9,13,10,45,925.5,95.0,3.6,22.8,815.0,953.0,714.53
2018,9,13,11,0,931.0,96.0,3.6,23.2,836.0,964.06,720.1
2018,9,13,11,15,934.5,96.5,3.75,23.35,849.5,969.21,723.5
2018,9,13,11,30,938.0,97.0,3.9,23.5,863.0,970.78,724.65
2018,9,13,11,45,939.0,97.0,4.0,23.7,868.0,965.91,721.15
2018,9,13,12,0,940.0,97.0,4.1,23.9,873.0,957.47,715.4
2018,9,13,12,15,942.5,95.5,4.2,23.9,871.0,945.24,707.75
2018,9,13,12,30,945.0,94.0,4.3,23.9,869.0,929.47,697.79
2018,9,13,12,45,946.5,91.5,4.45,23.95,859.0,908.3,684.28
2018,9,13,13,0,948.0,89.0,4.6,24.0,849.0,883.75,668.75
2018,9,13,13,15,944.0,88.5,4.7,23.85,830.0,853.52,649.45
2018,9,13,13,30,940.0,88.0,4.8,23.7,811.0,820.39,627.96
2018,9,13,13,45,934.5,86.5,4.9,23.6,785.0,782.39,602.64
2018,9,13,14,0,929.0,85.0,5.0,23.5,759.0,741.93,575.27
2018,9,13,14,15,917.0,85.0,5.0,23.25,725.0,696.4,543.66
2018,9,13,14,30,905.0,85.0,5.0,23.0,691.0,649.33,508.2
2018,9,13,14,45,888.0,84.5,5.05,22.75,650.0,597.59,468.46
2018,9,13,15,0,871.0,84.0,5.1,22.5,609.0,545.3,427.16
2018,9,13,15,15,810.0,91.5,5.1,22.5,551.0,478.19,372.84
2018,9,13,15,30,749.0,99.0,5.1,22.5,493.0,416.41,321.71
2018,9,13,15,45,777.5,84.0,5.05,21.7,459.0,371.6,282.93
2018,9,13,16,0,806.0,69.0,5.0,20.9,425.0,322.74,239.08
2018,9,13,16,15,755.5,68.5,4.85,20.4,370.0,262.67,186.63
2018,9,13,16,30,705.0,68.0,4.7,19.9,315.0,207.52,138.7
2018,9,13,16,45,668.0,61.0,4.6,19.35,264.5,153.54,93.21
2018,9,13,17,0,631.0,54.0,4.5,18.8,214.0,101.19,53.39
2018,9,13,17,15,581.0,46.0,4.15,18.05,167.0,53.85,26.41
2018,9,13,17,30,531.0,38.0,3.8,17.3,120.0,30.04,20.4
2018,9,13,17,45,397.5,30.0,3.4,16.55,78.0,22.93,13.32
2018,9,13,18,0,264.0,22.0,3.0,15.8,36.0,18.23,0.0
2018,9,13,18,15,132.0,11.0,2.95,15.35,18.0,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.9,9.85,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,2.0,10.3,11.0,13.25,0.0
2018,9,14,6,15,59.0,27.5,2.2,11.05,34.5,48.14,26.24
2018,9,14,6,30,101.0,45.0,2.4,11.8,58.0,88.51,65.46
2018,9,14,6,45,158.0,63.0,2.65,12.55,94.0,134.29,105.34
2018,9,14,7,0,215.0,81.0,2.9,13.3,130.0,185.95,150.18
2018,9,14,7,15,297.0,92.5,2.8,13.9,179.0,253.92,208.01
2018,9,14,7,30,379.0,104.0,2.7,14.5,228.0,323.82,266.39
2018,9,14,7,45,446.0,109.0,2.65,15.1,278.5,385.02,316.51
2018,9,14,8,0,513.0,114.0,2.6,15.7,329.0,451.43,369.39
2018,9,14,8,15,520.5,129.5,2.5,16.3,370.5,495.42,402.35
2018,9,14,8,30,528.0,145.0,2.4,16.9,412.0,538.52,433.61
2018,9,14,8,45,634.0,132.0,2.3,17.55,481.5,625.27,498.28
2018,9,14,9,0,740.0,119.0,2.2,18.2,551.0,713.41,560.22
2018,9,14,9,15,768.0,120.0,2.15,19.0,595.5,756.66,586.91
2018,9,14,9,30,796.0,121.0,2.1,19.8,640.0,801.78,614.66
2018,9,14,9,45,754.5,145.5,2.05,20.55,658.5,815.35,620.18
2018,9,14,10,0,713.0,170.0,2.0,21.3,677.0,821.12,620.66
2018,9,14,10,15,700.5,183.0,2.0,22.0,697.0,835.51,627.74
2018,9,14,10,30,688.0,196.0,2.0,22.7,717.0,846.63,632.57
2018,9,14,10,45,607.5,236.5,2.0,23.4,705.5,821.31,611.63
2018,9,14,11,0,527.0,277.0,2.0,24.1,694.0,789.99,586.17
2018,9,14,11,15,615.5,244.5,2.1,24.45,739.0,838.92,621.38
2018,9,14,11,30,704.0,212.0,2.2,24.8,784.0,883.73,651.79
2018,9,14,11,45,744.0,193.0,2.25,25.2,801.0,894.64,657.79
2018,9,14,12,0,784.0,174.0,2.3,25.6,818.0,898.97,659.87
2018,9,14,12,15,810.5,162.5,2.45,25.8,826.0,899.02,660.67
2018,9,14,12,30,837.0,151.0,2.6,26.0,834.0,895.26,659.05
2018,9,14,12,45,813.5,158.5,2.7,26.2,815.0,864.34,638.98
2018,9,14,13,0,790.0,166.0,2.8,26.4,796.0,831.4,617.63
2018,9,14,13,15,839.0,139.5,2.95,26.4,794.5,820.7,612.07
2018,9,14,13,30,888.0,113.0,3.1,26.4,793.0,802.41,601.12
2018,9,14,13,45,832.0,129.5,3.25,26.4,749.5,748.38,565.31
2018,9,14,14,0,776.0,146.0,3.4,26.4,706.0,693.44,527.19
2018,9,14,14,15,774.0,137.5,3.5,26.15,674.0,651.29,497.74
2018,9,14,14,30,772.0,129.0,3.6,25.9,642.0,607.28,466.0
2018,9,14,14,45,808.5,109.0,3.75,25.7,618.0,572.32,440.35
2018,9,14,15,0,845.0,89.0,3.9,25.5,594.0,532.24,409.61
2018,9,14,15,15,759.5,100.5,3.9,25.5,529.0,459.69,352.33
2018,9,14,15,30,674.0,112.0,3.9,25.5,464.0,392.49,298.44
2018,9,14,15,45,630.0,110.5,4.1,24.6,414.5,337.18,253.79
2018,9,14,16,0,586.0,109.0,4.3,23.7,365.0,285.69,211.12
2018,9,14,16,15,428.5,117.0,4.3,23.05,292.0,217.03,157.51
2018,9,14,16,30,271.0,125.0,4.3,22.4,219.0,167.31,120.99
2018,9,14,16,45,146.5,102.0,4.3,21.7,151.5,113.55,81.85
2018,9,14,17,0,22.0,79.0,4.3,21.0,84.0,74.67,55.45
2018,9,14,17,15,40.0,58.0,4.2,20.2,65.0,54.58,38.76
2018,9,14,17,30,58.0,37.0,4.1,19.4,46.0,32.94,22.61
2018,9,14,17,45,44.5,25.5,4.05,18.6,30.5,22.97,12.92
2018,9,14,18,0,31.0,14.0,4.0,17.8,15.0,12.82,0.0
2018,9,14,18,15,15.5,7.0,3.9,17.25,7.5,6.88,0.0
2018,9,14,18,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,15,5,45,78.0,7.5,3.95,11.3,9.5,0.0,0.0
2018,9,15,6,0,156.0,15.0,4.1,11.5,19.0,45.96,0.0
2018,9,15,6,15,312.0,24.5,4.3,12.05,56.0,117.19,63.92
2018,9,15,6,30,468.0,34.0,4.5,12.6,93.0,195.63,143.92
2018,9,15,6,45,551.0,41.0,4.65,13.15,142.0,256.73,200.53
2018,9,15,7,0,634.0,48.0,4.8,13.7,191.0,328.7,265.16
2018,9,15,7,15,685.5,52.5,4.8,14.25,243.5,390.69,320.37
2018,9,15,7,30,737.0,57.0,4.8,14.8,296.0,456.47,376.78
2018,9,15,7,45,771.5,61.0,4.8,15.4,348.5,515.46,425.72
2018,9,15,8,0,806.0,65.0,4.8,16.0,401.0,575.82,473.99
2018,9,15,8,15,830.5,67.5,4.8,16.55,450.5,625.05,512.25
2018,9,15,8,30,855.0,70.0,4.8,17.1,500.0,677.64,550.27
2018,9,15,8,45,872.5,72.5,4.75,17.65,546.0,724.56,582.48
2018,9,15,9,0,890.0,75.0,4.7,18.2,592.0,770.08,613.01
2018,9,15,9,15,901.5,78.0,4.7,18.7,633.0,809.69,639.05
2018,9,15,9,30,913.0,81.0,4.7,19.2,674.0,846.95,663.09
2018,9,15,9,45,920.0,84.0,4.7,19.7,708.5,877.84,682.3
2018,9,15,10,0,927.0,87.0,4.7,20.2,743.0,905.74,699.29
2018,9,15,10,15,935.5,88.0,4.7,20.6,772.0,929.62,713.67
2018,9,15,10,30,944.0,89.0,4.7,21.0,801.0,950.29,725.81
2018,9,15,10,45,950.5,89.0,4.75,21.35,822.0,964.68,734.19
2018,9,15,11,0,957.0,89.0,4.8,21.7,843.0,975.56,740.29
2018,9,15,11,15,960.5,89.5,4.85,21.85,856.5,980.62,743.12
2018,9,15,11,30,964.0,90.0,4.9,22.0,870.0,982.0,743.6
2018,9,15,11,45,966.0,89.5,5.0,22.15,875.0,977.23,740.4
2018,9,15,12,0,968.0,89.0,5.1,22.3,880.0,968.77,734.8
2018,9,15,12,15,967.5,88.5,5.15,22.3,876.5,954.42,725.32
2018,9,15,12,30,967.0,88.0,5.2,22.3,873.0,936.52,713.47
2018,9,15,12,45,965.0,87.5,5.25,22.3,862.0,913.86,698.37
2018,9,15,13,0,963.0,87.0,5.3,22.3,851.0,887.88,680.96
2018,9,15,13,15,959.0,86.5,5.3,22.25,832.0,857.1,659.98
2018,9,15,13,30,955.0,86.0,5.3,22.2,813.0,823.38,636.85
2018,9,15,13,45,949.0,84.5,5.35,22.1,786.0,784.38,610.16
2018,9,15,14,0,943.0,83.0,5.4,22.0,759.0,742.93,581.45
2018,9,15,14,15,935.0,81.5,5.35,21.8,725.5,697.9,549.31
2018,9,15,14,30,927.0,80.0,5.3,21.6,692.0,651.0,513.27
2018,9,15,14,45,916.0,78.0,5.3,21.4,652.5,600.23,473.54
2018,9,15,15,0,905.0,76.0,5.3,21.2,613.0,548.32,431.82
2018,9,15,15,15,888.5,73.5,5.3,21.2,567.5,492.45,385.5
2018,9,15,15,30,872.0,71.0,5.3,21.2,522.0,436.5,337.83
2018,9,15,15,45,851.0,68.0,5.25,20.55,472.5,378.63,288.11
2018,9,15,16,0,830.0,65.0,5.2,19.9,423.0,319.65,236.22
2018,9,15,16,15,800.5,61.5,5.15,19.35,371.5,261.16,184.05
2018,9,15,16,30,771.0,58.0,5.1,18.8,320.0,205.2,134.29
2018,9,15,16,45,726.0,53.0,5.05,18.3,267.0,148.45,86.79
2018,9,15,17,0,681.0,48.0,5.0,17.8,214.0,96.57,48.73
2018,9,15,17,15,607.0,42.5,4.8,17.05,163.5,48.65,24.44
2018,9,15,17,30,533.0,37.0,4.6,16.3,113.0,29.72,20.07
2018,9,15,17,45,384.0,28.0,4.4,15.6,71.0,21.64,11.68
2018,9,15,18,0,235.0,19.0,4.2,14.9,29.0,18.68,0.0
2018,9,15,18,15,117.5,9.5,4.1,14.4,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,5,45,85.0,7.0,1.8,9.35,9.0,0.0,0.0
2018,9,16,6,0,170.0,14.0,1.9,9.8,18.0,47.56,0.0
2018,9,16,6,15,333.5,23.5,2.15,10.6,56.0,120.61,62.18
2018,9,16,6,30,497.0,33.0,2.4,11.4,94.0,199.93,146.37
2018,9,16,6,45,580.0,39.0,2.65,12.2,143.5,264.29,205.67
2018,9,16,7,0,663.0,45.0,2.9,13.0,193.0,336.47,270.07
2018,9,16,7,15,713.0,49.5,2.8,13.65,246.0,399.05,325.05
2018,9,16,7,30,763.0,54.0,2.7,14.3,299.0,465.26,380.68
2018,9,16,7,45,796.5,57.5,2.6,14.95,351.5,524.22,428.3
2018,9,16,8,0,830.0,61.0,2.5,15.6,404.0,580.82,472.2
2018,9,16,8,15,853.5,63.5,2.45,16.25,454.0,633.92,511.77
2018,9,16,8,30,877.0,66.0,2.4,16.9,504.0,686.67,547.9
2018,9,16,8,45,894.0,68.0,2.35,17.55,550.0,733.4,578.36
2018,9,16,9,0,911.0,70.0,2.3,18.2,596.0,778.63,607.03
2018,9,16,9,15,923.5,72.0,2.25,18.85,637.5,818.49,631.29
2018,9,16,9,30,936.0,74.0,2.2,19.5,679.0,856.0,653.49
2018,9,16,9,45,945.5,75.0,2.2,20.1,714.0,887.26,671.65
2018,9,16,10,0,955.0,76.0,2.2,20.7,749.0,915.59,687.7
2018,9,16,10,15,961.5,77.0,2.2,21.25,777.0,938.16,699.95
2018,9,16,10,30,968.0,78.0,2.2,21.8,805.0,957.35,709.99
2018,9,16,10,45,972.5,79.0,2.2,22.3,826.0,971.23,716.74
2018,9,16,11,0,977.0,80.0,2.2,22.8,847.0,981.48,721.23
2018,9,16,11,15,979.5,81.0,2.25,23.2,860.0,986.17,723.09
2018,9,16,11,30,982.0,82.0,2.3,23.6,873.0,987.11,722.69
2018,9,16,11,45,983.0,81.5,2.35,24.0,877.5,981.28,718.06
2018,9,16,12,0,984.0,81.0,2.4,24.4,882.0,971.72,711.19
2018,9,16,12,15,982.5,81.5,2.5,24.7,878.5,957.3,702.04
2018,9,16,12,30,981.0,82.0,2.6,25.0,875.0,939.29,690.59
2018,9,16,12,45,977.0,83.0,2.7,25.25,863.0,916.17,675.94
2018,9,16,13,0,973.0,84.0,2.8,25.5,851.0,889.77,659.08
2018,9,16,13,15,968.5,83.5,2.9,25.55,831.5,858.27,639.22
2018,9,16,13,30,964.0,83.0,3.0,25.6,812.0,823.81,617.19
2018,9,16,13,45,957.5,82.0,3.1,25.65,785.0,784.61,591.67
2018,9,16,14,0,951.0,81.0,3.2,25.7,758.0,742.96,564.14
2018,9,16,14,15,941.5,79.5,3.35,25.5,723.5,696.61,533.17
2018,9,16,14,30,932.0,78.0,3.5,25.3,689.0,648.48,498.28
2018,9,16,14,45,919.5,76.5,3.65,25.1,649.0,597.12,459.85
2018,9,16,15,0,907.0,75.0,3.8,24.9,609.0,544.75,419.35
2018,9,16,15,15,890.5,73.0,3.8,24.9,563.5,489.27,374.55
2018,9,16,15,30,874.0,71.0,3.8,24.9,518.0,433.72,328.36
2018,9,16,15,45,850.0,68.5,4.05,24.0,468.0,375.15,279.87
2018,9,16,16,0,826.0,66.0,4.3,23.1,418.0,315.84,229.22
2018,9,16,16,15,793.0,62.0,4.35,22.4,365.5,256.3,177.4
2018,9,16,16,30,760.0,58.0,4.4,21.7,313.0,199.7,128.25
2018,9,16,16,45,711.5,53.5,4.45,20.95,260.0,143.74,82.56
2018,9,16,17,0,663.0,49.0,4.5,20.2,207.0,93.08,46.61
2018,9,16,17,15,584.5,42.5,4.4,19.25,156.5,45.52,23.51
2018,9,16,17,30,506.0,36.0,4.3,18.3,106.0,26.54,17.09
2018,9,16,17,45,357.5,27.0,4.2,17.4,66.0,20.98,10.57
2018,9,16,18,0,209.0,18.0,4.1,16.5,26.0,17.69,0.0
2018,9,16,18,15,104.5,9.0,4.0,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,5,45,79.0,7.0,2.05,10.5,8.5,0.0,0.0
2018,9,17,6,0,158.0,14.0,2.1,10.9,17.0,44.96,0.0
2018,9,17,6,15,318.0,23.0,2.4,11.65,53.5,115.16,54.53
2018,9,17,6,30,478.0,32.0,2.7,12.4,90.0,192.36,139.76
2018,9,17,6,45,562.0,39.0,3.0,13.15,139.0,256.9,199.12
2018,9,17,7,0,646.0,46.0,3.3,13.9,188.0,329.52,263.8
2018,9,17,7,15,696.5,50.0,3.25,14.45,240.0,390.83,318.01
2018,9,17,7,30,747.0,54.0,3.2,15.0,292.0,455.8,373.11
2018,9,17,7,45,780.5,58.0,3.15,15.55,344.0,514.49,421.13
2018,9,17,8,0,814.0,62.0,3.1,16.1,396.0,574.44,468.24
2018,9,17,8,15,838.0,64.5,3.05,16.7,445.5,623.5,505.38
2018,9,17,8,30,862.0,67.0,3.0,17.3,495.0,675.88,542.11
2018,9,17,8,45,879.5,69.5,3.0,17.9,541.0,722.9,573.67
2018,9,17,9,0,897.0,72.0,3.0,18.5,587.0,768.48,603.57
2018,9,17,9,15,906.5,75.0,3.0,19.05,627.0,806.57,627.69
2018,9,17,9,30,916.0,78.0,3.0,19.6,667.0,842.18,649.77
2018,9,17,9,45,921.5,82.0,3.0,20.15,701.5,872.84,668.16
2018,9,17,10,0,927.0,86.0,3.0,20.7,736.0,900.44,684.31
2018,9,17,10,15,934.0,87.5,3.05,21.25,764.0,923.36,697.56
2018,9,17,10,30,941.0,89.0,3.1,21.8,792.0,943.02,708.63
2018,9,17,10,45,946.0,89.5,3.2,22.35,812.5,956.37,715.88
2018,9,17,11,0,951.0,90.0,3.3,22.9,833.0,966.2,720.9
2018,9,17,11,15,954.0,90.0,3.4,23.2,845.5,970.05,722.75
2018,9,17,11,30,957.0,90.0,3.5,23.5,858.0,970.25,722.33
2018,9,17,11,45,958.0,91.0,3.6,23.85,863.0,966.03,718.95
2018,9,17,12,0,959.0,92.0,3.7,24.2,868.0,958.14,713.27
2018,9,17,12,15,958.0,92.0,3.85,24.3,864.5,943.8,704.35
2018,9,17,12,30,957.0,92.0,4.0,24.4,861.0,925.95,693.11
2018,9,17,12,45,953.5,92.0,4.15,24.5,849.0,902.56,678.11
2018,9,17,13,0,950.0,92.0,4.3,24.6,837.0,875.95,660.85
2018,9,17,13,15,946.0,91.0,4.45,24.45,818.0,844.84,641.01
2018,9,17,13,30,942.0,90.0,4.6,24.3,799.0,810.83,619.26
2018,9,17,13,45,936.0,88.5,4.75,24.15,772.0,772.13,593.94
2018,9,17,14,0,930.0,87.0,4.9,24.0,745.0,731.01,566.49
2018,9,17,14,15,921.5,85.5,4.95,23.65,711.5,686.06,534.89
2018,9,17,14,30,913.0,84.0,5.0,23.3,678.0,639.31,499.9
2018,9,17,14,45,901.5,81.5,5.1,22.95,638.0,588.32,460.82
2018,9,17,15,0,890.0,79.0,5.2,22.6,598.0,536.28,419.66
2018,9,17,15,15,873.0,76.0,5.2,22.6,552.5,480.42,373.49
2018,9,17,15,30,856.0,73.0,5.2,22.6,507.0,424.58,326.07
2018,9,17,15,45,834.0,70.5,5.25,21.4,458.5,365.93,276.62
2018,9,17,16,0,812.0,68.0,5.3,20.2,410.0,309.97,227.76
2018,9,17,16,15,782.0,63.5,5.25,19.45,358.5,251.57,175.94
2018,9,17,16,30,752.0,59.0,5.2,18.7,307.0,195.81,126.76
2018,9,17,16,45,704.0,54.0,5.1,18.0,254.5,140.09,80.91
2018,9,17,17,0,656.0,49.0,5.0,17.3,202.0,89.65,45.21
2018,9,17,17,15,575.5,42.5,4.8,16.5,152.0,42.82,23.36
2018,9,17,17,30,495.0,36.0,4.6,15.7,102.0,26.84,17.49
2018,9,17,17,45,339.0,26.5,4.35,14.95,62.5,20.82,9.92
2018,9,17,18,0,183.0,17.0,4.1,14.2,23.0,16.71,0.0
2018,9,17,18,15,91.5,8.5,4.0,13.75,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,9.9,16.0,38.08,0.0
2018,9,18,6,15,275.0,24.5,2.2,10.65,50.5,104.78,44.75
2018,9,18,6,30,426.0,35.0,2.5,11.4,85.0,181.98,132.53
2018,9,18,6,45,514.5,43.0,2.8,12.2,133.5,245.88,191.13
2018,9,18,7,0,603.0,51.0,3.1,13.0,182.0,318.63,255.74
2018,9,18,7,15,659.0,56.0,3.0,13.6,234.0,379.04,309.09
2018,9,18,7,30,715.0,61.0,2.9,14.2,286.0,446.16,365.77
2018,9,18,7,45,751.5,65.0,2.8,14.8,338.0,505.02,413.73
2018,9,18,8,0,788.0,69.0,2.7,15.4,390.0,565.42,460.94
2018,9,18,8,15,813.5,72.0,2.65,16.0,439.5,618.69,501.06
2018,9,18,8,30,839.0,75.0,2.6,16.6,489.0,671.8,538.85
2018,9,18,8,45,857.5,78.0,2.55,17.2,535.0,715.05,567.28
2018,9,18,9,0,876.0,81.0,2.5,17.8,581.0,761.06,597.13
2018,9,18,9,15,889.0,82.5,2.5,18.4,621.0,799.41,621.19
2018,9,18,9,30,902.0,84.0,2.5,19.0,661.0,835.55,643.4
2018,9,18,9,45,911.5,86.5,2.45,19.6,696.0,867.43,661.98
2018,9,18,10,0,921.0,89.0,2.4,20.2,731.0,896.46,678.4
2018,9,18,10,15,929.0,89.5,2.45,20.7,759.0,918.94,691.4
2018,9,18,10,30,937.0,90.0,2.5,21.2,787.0,938.21,702.31
2018,9,18,10,45,942.0,90.5,2.5,21.75,807.0,951.42,708.65
2018,9,18,11,0,947.0,91.0,2.5,22.3,827.0,961.11,712.79
2018,9,18,11,15,949.5,91.5,2.5,22.7,839.5,964.95,713.62
2018,9,18,11,30,952.0,92.0,2.5,23.1,852.0,965.13,712.23
2018,9,18,11,45,952.5,92.0,2.55,23.55,856.0,959.31,707.4
2018,9,18,12,0,953.0,92.0,2.6,24.0,860.0,949.87,700.36
2018,9,18,12,15,951.0,93.0,2.65,24.25,856.5,935.7,690.88
2018,9,18,12,30,949.0,94.0,2.7,24.5,853.0,918.06,679.23
2018,9,18,12,45,945.0,94.5,2.8,24.8,841.0,894.85,664.17
2018,9,18,13,0,941.0,95.0,2.9,25.1,829.0,868.47,646.98
2018,9,18,13,15,937.0,93.5,3.0,25.15,809.5,837.0,626.88
2018,9,18,13,30,933.0,92.0,3.1,25.2,790.0,802.67,604.68
2018,9,18,13,45,926.5,90.5,3.2,25.3,763.0,763.85,579.0
2018,9,18,14,0,920.0,89.0,3.3,25.4,736.0,722.68,551.4
2018,9,18,14,15,910.0,87.5,3.45,25.2,702.0,677.1,519.85
2018,9,18,14,30,900.0,86.0,3.6,25.0,668.0,629.89,485.29
2018,9,18,14,45,887.0,83.5,3.7,24.8,627.5,578.61,446.5
2018,9,18,15,0,874.0,81.0,3.8,24.6,587.0,526.47,405.81
2018,9,18,15,15,855.5,79.0,3.8,24.6,542.0,471.68,361.33
2018,9,18,15,30,837.0,77.0,3.8,24.6,497.0,415.59,314.62
2018,9,18,15,45,812.0,73.5,4.1,23.7,447.5,357.48,266.37
2018,9,18,16,0,787.0,70.0,4.4,22.8,398.0,300.91,217.86
2018,9,18,16,15,750.5,66.5,4.5,21.95,346.5,243.36,167.95
2018,9,18,16,30,714.0,63.0,4.6,21.1,295.0,189.22,121.32
2018,9,18,16,45,658.5,58.0,4.7,20.25,242.5,134.93,77.9
2018,9,18,17,0,603.0,53.0,4.8,19.4,190.0,84.29,42.95
2018,9,18,17,15,484.5,47.0,4.85,18.35,139.0,40.58,23.9
2018,9,18,17,30,366.0,41.0,4.9,17.3,88.0,31.98,21.63
2018,9,18,17,45,213.0,26.5,4.95,16.25,51.0,20.64,8.77
2018,9,18,18,0,60.0,12.0,5.0,15.2,14.0,11.8,0.0
2018,9,18,18,15,30.0,6.0,4.85,14.55,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
