Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,8.85,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.2,12.0,24.84,0.0
2018,9,19,6,15,212.5,25.0,1.45,10.05,45.5,88.64,32.35
2018,9,19,6,30,353.0,39.0,1.7,10.9,79.0,163.09,118.61
2018,9,19,6,45,449.5,48.0,1.95,11.8,126.5,227.32,176.58
2018,9,19,7,0,546.0,57.0,2.2,12.7,174.0,301.08,241.21
2018,9,19,7,15,606.5,63.5,2.05,13.35,226.0,364.52,296.21
2018,9,19,7,30,667.0,70.0,1.9,14.0,278.0,432.81,352.92
2018,9,19,7,45,708.5,74.5,1.7,14.65,330.0,492.58,400.39
2018,9,19,8,0,750.0,79.0,1.5,15.3,382.0,552.37,445.62
2018,9,19,8,15,778.0,83.0,1.4,16.2,432.0,606.78,484.69
2018,9,19,8,30,806.0,87.0,1.3,17.1,482.0,661.28,522.02
2018,9,19,8,45,826.5,90.0,1.2,17.95,528.0,708.97,551.45
2018,9,19,9,0,847.0,93.0,1.1,18.8,574.0,755.52,579.06
2018,9,19,9,15,861.5,95.5,1.25,19.8,614.5,795.32,603.97
2018,9,19,9,30,876.0,98.0,1.4,20.8,655.0,828.11,623.85
2018,9,19,9,45,887.0,100.0,1.5,21.85,690.0,859.88,642.17
2018,9,19,10,0,898.0,102.0,1.6,22.9,725.0,888.96,658.51
2018,9,19,10,15,905.5,103.0,1.8,23.85,752.5,910.99,671.53
2018,9,19,10,30,913.0,104.0,2.0,24.8,780.0,929.87,682.45
2018,9,19,10,45,918.5,105.5,2.2,25.8,801.0,944.21,690.22
2018,9,19,11,0,924.0,107.0,2.4,26.8,822.0,955.11,695.76
2018,9,19,11,15,927.5,107.0,2.5,27.3,834.5,959.07,697.28
2018,9,19,11,30,931.0,107.0,2.6,27.8,847.0,959.47,696.67
2018,9,19,11,45,932.5,107.5,2.7,28.25,852.0,955.01,693.17
2018,9,19,12,0,934.0,108.0,2.8,28.7,857.0,946.99,687.5
2018,9,19,12,15,933.5,107.5,2.85,29.0,853.0,932.62,677.82
2018,9,19,12,30,933.0,107.0,2.9,29.3,849.0,914.82,666.04
2018,9,19,12,45,930.5,106.5,2.95,29.55,837.5,891.99,651.17
2018,9,19,13,0,928.0,106.0,3.0,29.8,826.0,865.99,634.24
2018,9,19,13,15,923.0,105.0,3.0,29.9,806.0,834.47,613.69
2018,9,19,13,30,918.0,104.0,3.0,30.0,786.0,800.19,591.25
2018,9,19,13,45,910.5,102.5,3.05,30.1,758.5,761.03,565.63
2018,9,19,14,0,903.0,101.0,3.1,30.2,731.0,719.63,538.24
2018,9,19,14,15,893.0,98.5,3.15,30.15,696.5,673.63,505.79
2018,9,19,14,30,883.0,96.0,3.2,30.1,662.0,626.05,471.23
2018,9,19,14,45,869.0,93.5,3.25,30.05,622.0,574.5,432.85
2018,9,19,15,0,855.0,91.0,3.3,30.0,582.0,522.27,392.8
2018,9,19,15,15,835.5,88.0,3.3,30.0,536.0,466.6,348.86
2018,9,19,15,30,816.0,85.0,3.3,30.0,490.0,411.34,303.96
2018,9,19,15,45,789.5,81.0,3.3,29.55,440.5,353.36,256.4
2018,9,19,16,0,763.0,77.0,3.3,29.1,391.0,297.13,209.06
2018,9,19,16,15,726.0,72.0,2.95,28.2,339.0,239.48,160.61
2018,9,19,16,30,689.0,67.0,2.6,27.3,287.0,183.21,113.9
2018,9,19,16,45,633.0,61.0,2.3,26.45,235.0,129.34,72.39
2018,9,19,17,0,577.0,55.0,2.0,25.6,183.0,81.68,41.21
2018,9,19,17,15,486.0,47.0,2.05,24.35,135.0,38.42,27.01
2018,9,19,17,30,395.0,39.0,2.1,23.1,87.0,30.42,19.64
2018,9,19,17,45,251.5,26.5,2.2,21.85,51.5,21.54,7.71
2018,9,19,18,0,108.0,14.0,2.3,20.6,16.0,13.76,0.0
2018,9,19,18,15,54.0,7.0,2.6,20.0,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.2,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.5,12.0,27.26,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.4,45.5,92.31,26.43
2018,9,20,6,30,388.0,36.0,2.6,14.3,79.0,170.22,121.46
2018,9,20,6,45,483.0,45.0,2.8,15.2,127.5,235.35,180.36
2018,9,20,7,0,578.0,54.0,3.0,16.1,176.0,309.96,245.44
2018,9,20,7,15,637.0,60.0,3.0,16.9,228.5,373.57,300.55
2018,9,20,7,30,696.0,66.0,3.0,17.7,281.0,441.84,357.39
2018,9,20,7,45,735.0,70.5,2.95,18.55,333.5,499.38,403.62
2018,9,20,8,0,774.0,75.0,2.9,19.4,386.0,560.97,451.0
2018,9,20,8,15,802.0,79.0,2.8,20.2,436.5,616.26,491.65
2018,9,20,8,30,830.0,83.0,2.7,21.0,487.0,671.6,530.52
2018,9,20,8,45,850.0,86.0,2.6,21.8,533.5,719.71,561.34
2018,9,20,9,0,870.0,89.0,2.5,22.6,580.0,766.56,590.42
2018,9,20,9,15,886.0,90.5,2.45,23.35,621.5,802.3,611.44
2018,9,20,9,30,902.0,92.0,2.4,24.1,663.0,840.56,633.87
2018,9,20,9,45,914.5,93.0,2.3,24.85,698.5,873.01,651.51
2018,9,20,10,0,927.0,94.0,2.2,25.6,734.0,902.77,667.03
2018,9,20,10,15,934.5,95.5,2.1,26.3,762.5,925.79,677.99
2018,9,20,10,30,942.0,97.0,2.0,27.0,791.0,945.54,686.72
2018,9,20,10,45,947.5,97.5,1.95,27.7,811.5,959.0,691.92
2018,9,20,11,0,953.0,98.0,1.9,28.4,832.0,968.93,694.96
2018,9,20,11,15,956.0,98.5,1.85,29.05,844.5,972.99,694.53
2018,9,20,11,30,959.0,99.0,1.8,29.7,857.0,973.37,691.96
2018,9,20,11,45,960.5,99.5,1.75,30.35,862.0,968.71,686.4
2018,9,20,12,0,962.0,100.0,1.7,31.0,867.0,960.37,678.75
2018,9,20,12,15,962.0,99.5,1.7,31.3,863.5,946.02,669.11
2018,9,20,12,30,962.0,99.0,1.7,31.6,860.0,928.12,657.41
2018,9,20,12,45,960.0,98.0,1.75,31.9,848.0,904.56,642.82
2018,9,20,13,0,958.0,97.0,1.8,32.2,836.0,877.72,626.17
2018,9,20,13,15,954.0,95.5,1.8,32.35,816.0,845.62,606.01
2018,9,20,13,30,950.0,94.0,1.8,32.5,796.0,810.62,583.93
2018,9,20,13,45,943.0,93.0,1.85,32.6,768.5,771.24,559.37
2018,9,20,14,0,936.0,92.0,1.9,32.7,741.0,729.5,532.97
2018,9,20,14,15,926.5,90.0,1.95,32.65,706.5,683.01,501.63
2018,9,20,14,30,917.0,88.0,2.0,32.6,672.0,634.82,467.81
2018,9,20,14,45,903.5,86.0,2.05,32.5,631.0,582.95,430.42
2018,9,20,15,0,890.0,84.0,2.1,32.4,590.0,530.22,391.15
2018,9,20,15,15,871.5,81.5,2.1,32.4,544.0,473.0,347.04
2018,9,20,15,30,853.0,79.0,2.1,32.4,498.0,416.84,302.3
2018,9,20,15,45,827.5,75.0,2.15,31.9,447.5,357.34,254.5
2018,9,20,16,0,802.0,71.0,2.2,31.4,397.0,299.43,206.58
2018,9,20,16,15,765.0,66.5,1.95,30.3,344.0,240.22,157.59
2018,9,20,16,30,728.0,62.0,1.7,29.2,291.0,184.49,111.93
2018,9,20,16,45,672.0,56.5,1.45,28.05,238.0,129.32,70.24
2018,9,20,17,0,616.0,51.0,1.2,26.9,185.0,77.88,37.33
2018,9,20,17,15,524.0,43.5,1.25,25.65,135.5,33.17,22.37
2018,9,20,17,30,432.0,36.0,1.3,24.4,86.0,27.86,17.29
2018,9,20,17,45,277.5,24.5,1.35,23.1,50.5,19.86,4.74
2018,9,20,18,0,123.0,13.0,1.4,21.8,15.0,12.78,0.0
2018,9,20,18,15,61.5,6.5,1.5,21.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,5,45,46.0,5.0,1.25,12.9,5.5,0.0,0.0
2018,9,21,6,0,92.0,10.0,1.2,13.1,11.0,27.51,0.0
2018,9,21,6,15,247.5,22.0,1.4,14.15,44.5,92.72,18.04
2018,9,21,6,30,403.0,34.0,1.6,15.2,78.0,172.13,121.23
2018,9,21,6,45,490.5,42.0,1.8,16.3,124.5,233.97,177.53
2018,9,21,7,0,578.0,50.0,2.0,17.4,171.0,304.52,238.75
2018,9,21,7,15,642.0,56.0,1.95,18.2,224.5,370.17,294.72
2018,9,21,7,30,706.0,62.0,1.9,19.0,278.0,439.01,351.08
2018,9,21,7,45,730.5,68.5,1.9,19.8,327.0,493.34,394.1
2018,9,21,8,0,755.0,75.0,1.9,20.6,376.0,548.14,435.66
2018,9,21,8,15,794.0,76.5,1.9,21.5,428.5,606.76,478.39
2018,9,21,8,30,833.0,78.0,1.9,22.4,481.0,666.29,519.79
2018,9,21,8,45,852.0,81.0,1.9,23.3,527.0,713.67,549.7
2018,9,21,9,0,871.0,84.0,1.9,24.2,573.0,755.24,574.89
2018,9,21,9,15,884.5,86.5,1.9,25.15,613.5,794.65,597.98
2018,9,21,9,30,898.0,89.0,1.9,26.1,654.0,831.88,619.14
2018,9,21,9,45,907.5,91.0,1.95,27.05,688.5,862.77,636.2
2018,9,21,10,0,917.0,93.0,2.0,28.0,723.0,890.83,651.27
2018,9,21,10,15,924.0,94.5,2.05,28.7,750.5,913.16,663.16
2018,9,21,10,30,931.0,96.0,2.1,29.4,778.0,932.23,672.99
2018,9,21,10,45,935.5,97.5,2.15,30.15,798.5,945.7,679.15
2018,9,21,11,0,940.0,99.0,2.2,30.9,819.0,955.66,683.18
2018,9,21,11,15,941.5,99.5,2.3,31.25,830.5,958.24,684.27
2018,9,21,11,30,943.0,100.0,2.4,31.6,842.0,957.21,683.22
2018,9,21,11,45,943.0,101.0,2.55,31.9,846.0,951.74,680.06
2018,9,21,12,0,943.0,102.0,2.7,32.2,850.0,942.68,674.67
2018,9,21,12,15,940.5,102.5,2.8,32.3,845.5,927.38,665.48
2018,9,21,12,30,938.0,103.0,2.9,32.4,841.0,908.66,654.15
2018,9,21,12,45,933.0,103.0,3.05,32.5,828.0,884.05,639.31
2018,9,21,13,0,928.0,103.0,3.2,32.6,815.0,856.38,622.37
2018,9,21,13,15,922.5,102.5,3.3,32.5,795.0,824.87,602.96
2018,9,21,13,30,917.0,102.0,3.4,32.4,775.0,790.65,581.55
2018,9,21,13,45,908.5,100.5,3.5,32.35,747.0,750.73,555.91
2018,9,21,14,0,900.0,99.0,3.6,32.3,719.0,708.67,528.31
2018,9,21,14,15,889.0,97.0,3.65,32.0,684.5,662.6,496.01
2018,9,21,14,30,878.0,95.0,3.7,31.7,650.0,615.05,461.75
2018,9,21,14,45,863.0,92.5,3.8,31.4,609.0,563.2,423.47
2018,9,21,15,0,848.0,90.0,3.9,31.1,568.0,510.76,383.52
2018,9,21,15,15,828.0,87.0,3.9,31.1,522.5,455.3,339.47
2018,9,21,15,30,808.0,84.0,3.9,31.1,477.0,400.31,294.56
2018,9,21,15,45,780.5,80.0,3.9,30.0,427.5,342.58,247.67
2018,9,21,16,0,753.0,76.0,3.9,28.9,378.0,286.72,200.99
2018,9,21,16,15,715.5,71.0,3.85,27.95,326.5,229.79,153.13
2018,9,21,16,30,678.0,66.0,3.8,27.0,275.0,174.32,107.22
2018,9,21,16,45,620.5,59.5,3.7,26.1,223.5,120.91,66.61
2018,9,21,17,0,563.0,53.0,3.6,25.2,172.0,73.93,36.96
2018,9,21,17,15,469.5,44.0,3.5,23.95,124.5,32.4,21.84
2018,9,21,17,30,376.0,35.0,3.4,22.7,77.0,27.24,16.73
2018,9,21,17,45,229.5,22.5,3.25,21.45,44.0,18.15,1.36
2018,9,21,18,0,83.0,10.0,3.1,20.2,11.0,9.83,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.5,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,10.55,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,10.7,10.0,22.59,0.0
2018,9,22,6,15,216.0,22.0,2.35,11.35,41.5,84.1,6.79
2018,9,22,6,30,360.0,35.0,2.5,12.0,73.0,159.64,113.33
2018,9,22,6,45,459.0,43.5,2.65,12.65,120.0,223.78,172.38
2018,9,22,7,0,558.0,52.0,2.8,13.3,167.0,297.79,237.68
2018,9,22,7,15,619.5,58.0,2.7,14.15,218.5,361.2,293.09
2018,9,22,7,30,681.0,64.0,2.6,15.0,270.0,429.57,350.39
2018,9,22,7,45,722.5,68.5,2.55,15.9,322.5,487.58,397.39
2018,9,22,8,0,764.0,73.0,2.5,16.8,375.0,549.85,445.67
2018,9,22,8,15,792.0,76.5,2.5,17.65,424.5,603.93,486.06
2018,9,22,8,30,820.0,80.0,2.5,18.5,474.0,658.07,524.95
2018,9,22,8,45,841.0,83.0,2.45,19.35,520.5,706.31,556.42
2018,9,22,9,0,862.0,86.0,2.4,20.2,567.0,753.4,586.25
2018,9,22,9,15,874.5,89.0,2.45,21.15,607.5,787.69,606.79
2018,9,22,9,30,887.0,92.0,2.5,22.1,648.0,824.28,628.71
2018,9,22,9,45,895.0,95.5,2.55,23.05,682.0,855.22,646.41
2018,9,22,10,0,903.0,99.0,2.6,24.0,716.0,883.29,662.01
2018,9,22,10,15,911.5,100.0,2.7,24.7,744.0,905.99,674.94
2018,9,22,10,30,920.0,101.0,2.8,25.4,772.0,925.55,685.8
2018,9,22,10,45,926.0,102.0,2.9,26.1,793.0,939.58,693.04
2018,9,22,11,0,932.0,103.0,3.0,26.8,814.0,950.15,698.11
2018,9,22,11,15,935.5,103.5,3.15,27.4,826.5,954.4,699.78
2018,9,22,11,30,939.0,104.0,3.3,28.0,839.0,955.05,699.22
2018,9,22,11,45,940.5,104.0,3.4,28.6,843.5,949.76,694.53
2018,9,22,12,0,942.0,104.0,3.5,29.2,848.0,940.88,687.63
2018,9,22,12,15,944.5,102.0,3.6,29.5,844.5,927.19,678.51
2018,9,22,12,30,947.0,100.0,3.7,29.8,841.0,909.95,667.13
2018,9,22,12,45,949.0,97.5,3.8,30.05,830.5,888.29,653.0
2018,9,22,13,0,951.0,95.0,3.9,30.3,820.0,863.21,636.6
2018,9,22,13,15,873.5,121.5,3.95,30.2,774.5,805.41,598.52
2018,9,22,13,30,796.0,148.0,4.0,30.1,729.0,746.05,558.97
2018,9,22,13,45,826.5,131.0,4.1,30.0,714.5,721.53,543.29
2018,9,22,14,0,857.0,114.0,4.2,29.9,700.0,692.39,523.35
2018,9,22,14,15,880.5,100.0,4.15,29.7,676.5,656.71,497.77
2018,9,22,14,30,904.0,86.0,4.1,29.5,653.0,617.83,469.07
2018,9,22,14,45,891.0,83.5,4.1,29.25,612.5,566.34,430.07
2018,9,22,15,0,878.0,81.0,4.1,29.0,572.0,513.99,389.3
2018,9,22,15,15,858.5,78.5,4.1,29.0,526.0,457.0,343.48
2018,9,22,15,30,839.0,76.0,4.1,29.0,480.0,401.22,297.27
2018,9,22,15,45,813.5,72.0,4.0,28.15,430.0,342.64,248.65
2018,9,22,16,0,788.0,68.0,3.9,27.3,380.0,285.67,200.13
2018,9,22,16,15,751.0,63.5,3.7,26.45,328.0,227.53,150.64
2018,9,22,16,30,714.0,59.0,3.5,25.6,276.0,172.9,104.98
2018,9,22,16,45,656.0,54.0,3.35,24.75,224.0,119.27,64.34
2018,9,22,17,0,598.0,49.0,3.2,23.9,172.0,69.64,33.46
2018,9,22,17,15,500.0,41.0,3.1,22.65,124.0,30.01,19.89
2018,9,22,17,30,402.0,33.0,3.0,21.4,76.0,25.65,15.33
2018,9,22,17,45,244.5,21.5,2.9,20.2,43.5,17.48,0.0
2018,9,22,18,0,87.0,10.0,2.8,19.0,11.0,9.83,0.0
2018,9,22,18,15,43.5,5.0,3.0,18.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,23,5,45,40.0,5.0,3.4,11.8,5.0,0.0,0.0
2018,9,23,6,0,80.0,10.0,3.5,11.9,10.0,25.0,0.0
2018,9,23,6,15,232.0,22.0,3.6,12.45,41.5,87.02,0.0
2018,9,23,6,30,384.0,34.0,3.7,13.0,73.0,165.2,115.92
2018,9,23,6,45,482.0,41.0,3.75,13.55,119.5,228.38,175.15
2018,9,23,7,0,580.0,48.0,3.8,14.1,166.0,301.18,239.9
2018,9,23,7,15,638.5,54.0,3.75,14.85,217.5,361.91,293.79
2018,9,23,7,30,697.0,60.0,3.7,15.6,269.0,429.73,351.43
2018,9,23,7,45,735.0,64.5,3.65,16.35,320.5,488.63,399.91
2018,9,23,8,0,773.0,69.0,3.6,17.1,372.0,549.2,447.79
2018,9,23,8,15,800.0,72.5,3.5,17.8,421.5,602.88,488.53
2018,9,23,8,30,827.0,76.0,3.4,18.5,471.0,656.53,527.56
2018,9,23,8,45,846.0,79.0,3.35,19.15,516.5,703.48,559.14
2018,9,23,9,0,865.0,82.0,3.3,19.8,562.0,744.66,585.81
2018,9,23,9,15,880.0,84.0,3.3,20.65,602.5,784.3,610.66
2018,9,23,9,30,895.0,86.0,3.3,21.5,643.0,821.85,633.59
2018,9,23,9,45,906.5,87.0,3.3,22.35,677.5,853.02,651.73
2018,9,23,10,0,918.0,88.0,3.3,23.2,712.0,881.46,667.8
2018,9,23,10,15,926.0,88.5,3.3,23.95,739.5,903.39,679.55
2018,9,23,10,30,934.0,89.0,3.3,24.7,767.0,922.1,689.13
2018,9,23,10,45,939.5,89.5,3.35,25.4,787.0,935.24,695.46
2018,9,23,11,0,945.0,90.0,3.4,26.1,807.0,944.87,699.57
2018,9,23,11,15,948.0,91.0,3.5,26.75,819.5,949.23,700.76
2018,9,23,11,30,951.0,92.0,3.6,27.4,832.0,949.93,699.68
2018,9,23,11,45,952.0,92.0,3.65,28.0,836.0,944.11,694.25
2018,9,23,12,0,953.0,92.0,3.7,28.6,840.0,934.67,686.6
2018,9,23,12,15,953.5,91.0,3.85,28.7,836.5,920.14,677.63
2018,9,23,12,30,954.0,90.0,4.0,28.8,833.0,902.08,666.36
2018,9,23,12,45,952.5,89.0,4.1,28.9,821.0,878.93,651.41
2018,9,23,13,0,951.0,88.0,4.2,29.0,809.0,852.5,634.25
2018,9,23,13,15,946.5,87.0,4.3,28.85,789.0,820.6,613.89
2018,9,23,13,30,942.0,86.0,4.4,28.7,769.0,785.85,591.42
2018,9,23,13,45,935.0,85.0,4.45,28.5,741.5,746.66,565.56
2018,9,23,14,0,928.0,84.0,4.5,28.3,714.0,705.15,537.8
2018,9,23,14,15,919.0,81.5,4.5,28.0,679.5,658.76,504.08
2018,9,23,14,30,910.0,79.0,4.5,27.7,645.0,610.67,468.23
2018,9,23,14,45,896.5,77.0,4.5,27.35,604.5,559.19,428.88
2018,9,23,15,0,883.0,75.0,4.5,27.0,564.0,506.88,387.67
2018,9,23,15,15,864.5,72.5,4.5,27.0,518.5,451.33,342.23
2018,9,23,15,30,846.0,70.0,4.5,27.0,473.0,396.01,295.69
2018,9,23,15,45,821.5,67.0,4.35,26.1,424.0,336.98,246.0
2018,9,23,16,0,797.0,64.0,4.2,25.2,375.0,280.92,197.55
2018,9,23,16,15,762.0,59.5,4.05,24.35,323.5,222.89,147.54
2018,9,23,16,30,727.0,55.0,3.9,23.5,272.0,168.11,101.35
2018,9,23,16,45,670.5,50.5,3.75,22.65,220.5,114.6,60.74
2018,9,23,17,0,614.0,46.0,3.6,21.8,169.0,67.45,32.49
2018,9,23,17,15,517.0,38.5,3.4,20.65,121.0,28.06,18.36
2018,9,23,17,30,420.0,31.0,3.2,19.5,73.0,24.05,13.91
2018,9,23,17,45,257.0,20.5,3.0,18.35,41.5,16.8,0.0
2018,9,23,18,0,94.0,10.0,2.8,17.2,10.0,9.83,0.0
2018,9,23,18,15,47.0,5.0,2.85,16.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,5,45,46.0,5.0,0.95,10.6,5.0,0.0,0.0
2018,9,24,6,0,92.0,10.0,0.9,10.9,10.0,27.16,0.0
2018,9,24,6,15,255.5,20.5,0.95,11.7,41.5,90.46,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.5,73.0,171.95,118.88
2018,9,24,6,45,519.0,38.5,1.05,13.3,121.5,237.71,180.27
2018,9,24,7,0,619.0,46.0,1.1,14.1,170.0,311.09,244.29
2018,9,24,7,15,677.5,51.5,1.05,14.95,222.5,375.66,299.63
2018,9,24,7,30,736.0,57.0,1.0,15.8,275.0,444.64,355.94
2018,9,24,7,45,773.5,60.5,0.95,16.6,327.0,503.79,402.25
2018,9,24,8,0,811.0,64.0,0.9,17.4,379.0,564.47,447.49
2018,9,24,8,15,837.0,67.0,0.95,18.7,429.0,618.4,485.71
2018,9,24,8,30,863.0,70.0,1.0,20.0,479.0,668.07,518.87
2018,9,24,8,45,881.5,72.5,1.1,21.3,525.0,715.11,548.32
2018,9,24,9,0,900.0,75.0,1.2,22.6,571.0,760.75,576.11
2018,9,24,9,15,913.0,77.0,1.2,23.85,612.0,799.84,597.77
2018,9,24,9,30,926.0,79.0,1.2,25.1,653.0,836.61,617.44
2018,9,24,9,45,935.0,81.5,1.2,26.35,687.5,868.08,633.25
2018,9,24,10,0,944.0,84.0,1.2,27.6,722.0,896.59,646.91
2018,9,24,10,15,951.0,85.0,1.1,28.2,749.5,918.55,656.39
2018,9,24,10,30,958.0,86.0,1.0,28.8,777.0,937.17,663.65
2018,9,24,10,45,963.0,87.0,0.9,29.4,797.5,950.56,667.56
2018,9,24,11,0,968.0,88.0,0.8,30.0,818.0,960.33,669.25
2018,9,24,11,15,971.0,88.0,0.75,30.4,830.0,963.54,668.54
2018,9,24,11,30,974.0,88.0,0.7,30.8,842.0,963.03,665.77
2018,9,24,11,45,975.0,88.0,0.65,31.25,846.0,957.0,659.75
2018,9,24,12,0,976.0,88.0,0.6,31.7,850.0,947.26,651.71
2018,9,24,12,15,974.5,88.5,0.7,31.9,846.0,932.23,644.32
2018,9,24,12,30,973.0,89.0,0.8,32.1,842.0,913.64,634.77
2018,9,24,12,45,969.5,88.5,0.9,32.35,829.0,888.9,621.22
2018,9,24,13,0,966.0,88.0,1.0,32.6,816.0,860.92,605.52
2018,9,24,13,15,961.0,87.5,1.15,32.65,795.5,828.67,588.04
2018,9,24,13,30,956.0,87.0,1.3,32.7,775.0,793.55,568.24
2018,9,24,13,45,949.0,85.5,1.45,32.8,747.0,753.31,544.47
2018,9,24,14,0,942.0,84.0,1.6,32.9,719.0,710.73,518.42
2018,9,24,14,15,932.5,82.5,1.7,32.75,684.5,664.44,487.33
2018,9,24,14,30,923.0,81.0,1.8,32.6,650.0,616.45,453.94
2018,9,24,14,45,909.0,78.5,1.95,32.5,608.5,563.59,416.03
2018,9,24,15,0,895.0,76.0,2.1,32.4,567.0,509.95,376.04
2018,9,24,15,15,875.5,74.0,2.1,32.4,521.0,453.87,332.2
2018,9,24,15,30,856.0,72.0,2.1,32.4,475.0,396.65,286.17
2018,9,24,15,45,829.5,68.5,2.25,31.75,424.5,337.49,238.39
2018,9,24,16,0,803.0,65.0,2.4,31.1,374.0,280.03,190.58
2018,9,24,16,15,765.0,61.0,2.2,29.9,322.0,221.61,142.13
2018,9,24,16,30,727.0,57.0,2.0,28.7,270.0,166.79,97.65
2018,9,24,16,45,667.0,51.0,1.8,27.5,217.0,111.75,57.51
2018,9,24,17,0,607.0,45.0,1.6,26.3,164.0,63.48,29.85
2018,9,24,17,15,506.0,37.5,1.75,25.0,116.5,27.46,17.41
2018,9,24,17,30,405.0,30.0,1.9,23.7,69.0,23.42,12.79
2018,9,24,17,45,235.0,18.5,2.1,22.45,38.0,15.06,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.2,7.0,6.88,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,5,45,32.0,3.5,1.65,10.0,3.5,0.0,0.0
2018,9,25,6,0,64.0,7.0,1.6,10.1,7.0,18.85,0.0
2018,9,25,6,15,230.0,19.0,1.7,10.8,38.0,82.11,0.0
2018,9,25,6,30,396.0,31.0,1.8,11.5,69.0,164.55,113.22
2018,9,25,6,45,489.5,38.5,1.9,12.2,115.0,226.66,172.99
2018,9,25,7,0,583.0,46.0,2.0,12.9,161.0,298.15,236.48
2018,9,25,7,15,649.0,51.0,1.85,13.8,213.5,361.04,291.36
2018,9,25,7,30,715.0,56.0,1.7,14.7,266.0,431.64,349.98
2018,9,25,7,45,696.0,69.5,1.5,15.65,305.0,472.29,382.05
2018,9,25,8,0,677.0,83.0,1.3,16.6,344.0,507.59,407.95
2018,9,25,8,15,762.5,76.5,1.25,17.6,407.0,580.43,462.17
2018,9,25,8,30,848.0,70.0,1.2,18.6,470.0,656.13,515.5
2018,9,25,8,45,867.0,73.0,1.15,19.6,516.0,703.45,544.47
2018,9,25,9,0,886.0,76.0,1.1,20.6,562.0,749.44,571.83
2018,9,25,9,15,899.5,78.5,1.15,21.6,602.5,788.94,595.24
2018,9,25,9,30,913.0,81.0,1.2,22.6,643.0,826.2,616.78
2018,9,25,9,45,922.5,83.0,1.2,23.6,677.5,857.09,633.12
2018,9,25,10,0,932.0,85.0,1.2,24.6,712.0,885.09,647.4
2018,9,25,10,15,939.5,86.5,1.3,25.45,740.0,907.74,659.92
2018,9,25,10,30,947.0,88.0,1.4,26.3,768.0,927.1,670.35
2018,9,25,10,45,952.5,88.5,1.5,27.2,788.0,940.15,676.67
2018,9,25,11,0,958.0,89.0,1.6,28.1,808.0,949.66,680.85
2018,9,25,11,15,961.0,89.5,1.65,28.9,820.5,953.3,681.04
2018,9,25,11,30,964.0,90.0,1.7,29.7,833.0,953.25,679.09
2018,9,25,11,45,964.5,90.0,1.75,30.55,836.5,946.75,673.1
2018,9,25,12,0,965.0,90.0,1.8,31.4,840.0,936.58,665.0
2018,9,25,12,15,963.5,90.5,1.9,31.8,835.5,921.61,655.75
2018,9,25,12,30,962.0,91.0,2.0,32.2,831.0,903.12,644.32
2018,9,25,12,45,958.0,91.0,2.05,32.65,818.5,878.65,628.48
2018,9,25,13,0,954.0,91.0,2.1,33.1,806.0,850.99,610.63
2018,9,25,13,15,949.0,90.5,2.25,33.15,785.5,819.01,591.67
2018,9,25,13,30,944.0,90.0,2.4,33.2,765.0,784.19,570.56
2018,9,25,13,45,936.5,88.5,2.5,33.25,737.0,743.97,545.19
2018,9,25,14,0,929.0,87.0,2.6,33.3,709.0,701.46,517.43
2018,9,25,14,15,918.5,85.0,2.75,33.15,674.0,654.55,485.08
2018,9,25,14,30,908.0,83.0,2.9,33.0,639.0,606.05,450.52
2018,9,25,14,45,893.5,81.0,3.0,32.8,598.0,554.1,412.22
2018,9,25,15,0,879.0,79.0,3.1,32.6,557.0,501.44,372.07
2018,9,25,15,15,859.0,76.5,3.1,32.6,511.0,444.33,326.9
2018,9,25,15,30,839.0,74.0,3.1,32.6,465.0,388.5,281.35
2018,9,25,15,45,811.0,70.5,3.4,31.5,415.0,329.83,233.98
2018,9,25,16,0,783.0,67.0,3.7,30.4,365.0,273.07,186.7
2018,9,25,16,15,742.5,62.5,3.75,29.2,312.5,214.91,138.32
2018,9,25,16,30,702.0,58.0,3.8,28.0,260.0,160.67,94.3
2018,9,25,16,45,639.5,52.0,3.85,26.85,208.0,107.1,55.49
2018,9,25,17,0,577.0,46.0,3.9,25.7,156.0,58.1,27.46
2018,9,25,17,15,472.5,38.0,4.0,24.25,109.5,28.21,18.03
2018,9,25,17,30,368.0,30.0,4.1,22.8,63.0,23.77,12.67
2018,9,25,17,45,211.0,18.5,4.15,21.4,34.5,18.18,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.0,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.2,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,1.8,10.85,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,1.9,11.0,6.0,5.9,0.0
2018,9,26,6,15,211.5,18.5,2.1,11.65,35.5,76.39,0.0
2018,9,26,6,30,366.0,31.0,2.3,12.3,65.0,155.15,105.14
2018,9,26,6,45,439.0,40.0,2.5,13.0,106.5,210.12,159.92
2018,9,26,7,0,512.0,49.0,2.7,13.7,148.0,272.4,216.05
2018,9,26,7,15,585.5,55.5,2.55,14.6,201.0,338.79,273.82
2018,9,26,7,30,659.0,62.0,2.4,15.5,254.0,411.4,334.51
2018,9,26,7,45,566.5,87.5,2.25,16.4,274.0,420.95,342.53
2018,9,26,8,0,474.0,113.0,2.1,17.3,294.0,417.1,338.51
2018,9,26,8,15,441.5,135.5,2.0,18.3,321.5,441.56,355.83
2018,9,26,8,30,409.0,158.0,1.9,19.3,349.0,461.88,368.84
2018,9,26,8,45,561.0,137.5,1.75,20.3,427.0,564.54,445.89
2018,9,26,9,0,713.0,117.0,1.6,21.3,505.0,672.86,522.74
2018,9,26,9,15,796.0,104.0,1.55,22.3,567.0,740.59,565.61
2018,9,26,9,30,879.0,91.0,1.5,23.3,629.0,808.13,607.18
2018,9,26,9,45,873.0,98.5,1.4,24.3,657.5,831.49,617.36
2018,9,26,10,0,867.0,106.0,1.3,25.3,686.0,856.5,628.82
2018,9,26,10,15,873.5,109.5,1.25,26.3,713.5,879.26,639.18
2018,9,26,10,30,880.0,113.0,1.2,27.3,741.0,893.64,644.04
2018,9,26,10,45,898.0,109.5,1.15,28.25,765.5,912.5,651.93
2018,9,26,11,0,916.0,106.0,1.1,29.2,790.0,928.2,657.7
2018,9,26,11,15,818.0,149.5,1.1,30.1,767.5,893.46,632.99
2018,9,26,11,30,720.0,193.0,1.1,31.0,745.0,853.04,605.39
2018,9,26,11,45,715.0,197.0,1.15,31.85,747.0,846.4,600.1
2018,9,26,12,0,710.0,201.0,1.2,32.7,749.0,836.98,592.75
2018,9,26,12,15,749.0,182.0,1.2,33.3,757.5,838.36,592.36
2018,9,26,12,30,788.0,163.0,1.2,33.9,766.0,833.4,587.96
2018,9,26,12,45,824.5,145.5,1.2,34.5,767.5,826.69,582.65
2018,9,26,13,0,861.0,128.0,1.2,35.1,769.0,815.35,574.56
2018,9,26,13,15,812.5,141.0,1.2,35.25,733.0,766.08,543.49
2018,9,26,13,30,764.0,154.0,1.2,35.4,697.0,717.69,512.32
2018,9,26,13,45,785.5,139.5,1.2,35.55,679.0,688.89,493.74
2018,9,26,14,0,807.0,125.0,1.2,35.7,661.0,657.23,472.57
2018,9,26,14,15,773.0,123.5,1.25,35.65,616.0,600.66,434.29
2018,9,26,14,30,739.0,122.0,1.3,35.6,571.0,544.4,395.34
2018,9,26,14,45,751.5,109.5,1.35,35.5,540.0,503.83,366.41
2018,9,26,15,0,764.0,97.0,1.4,35.4,509.0,459.99,333.84
2018,9,26,15,15,771.5,90.0,1.4,35.4,475.5,416.69,299.92
2018,9,26,15,30,779.0,83.0,1.4,35.4,442.0,371.25,263.12
2018,9,26,15,45,730.0,79.0,1.65,34.65,386.0,308.65,214.68
2018,9,26,16,0,681.0,75.0,1.9,33.9,330.0,248.65,167.03
2018,9,26,16,15,652.5,69.5,1.95,32.5,285.0,197.68,125.52
2018,9,26,16,30,624.0,64.0,2.0,31.1,240.0,149.36,87.04
2018,9,26,16,45,556.0,57.5,2.1,29.75,190.5,99.33,52.12
2018,9,26,17,0,488.0,51.0,2.2,28.4,141.0,57.02,29.31
2018,9,26,17,15,386.5,41.0,2.7,27.05,98.0,31.38,20.32
2018,9,26,17,30,285.0,31.0,3.2,25.7,55.0,25.19,12.91
2018,9,26,17,45,159.0,18.5,3.7,24.4,30.0,18.18,0.0
2018,9,26,18,0,33.0,6.0,4.2,23.1,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,4.25,21.95,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,27,5,45,21.5,3.0,2.35,11.4,3.0,0.0,0.0
2018,9,27,6,0,43.0,6.0,2.4,11.5,6.0,5.9,0.0
2018,9,27,6,15,90.0,19.0,2.55,12.0,25.0,39.85,0.0
2018,9,27,6,30,137.0,32.0,2.7,12.5,44.0,89.46,59.46
2018,9,27,6,45,259.0,46.0,2.85,12.95,88.5,153.37,116.84
2018,9,27,7,0,381.0,60.0,3.0,13.4,133.0,230.44,183.35
2018,9,27,7,15,515.0,62.0,2.9,14.25,192.0,313.66,254.37
2018,9,27,7,30,649.0,64.0,2.8,15.1,251.0,407.56,332.55
2018,9,27,7,45,621.5,79.5,2.7,15.9,285.5,440.75,360.01
2018,9,27,8,0,594.0,95.0,2.6,16.7,320.0,469.74,382.63
2018,9,27,8,15,676.5,92.0,2.55,17.55,381.0,543.11,439.4
2018,9,27,8,30,759.0,89.0,2.5,18.4,442.0,618.67,495.71
2018,9,27,8,45,795.5,89.5,2.45,19.2,491.0,672.32,532.83
2018,9,27,9,0,832.0,90.0,2.4,20.0,540.0,725.94,567.99
2018,9,27,9,15,829.5,98.0,2.35,20.95,574.5,757.65,586.33
2018,9,27,9,30,827.0,106.0,2.3,21.9,609.0,786.3,602.34
2018,9,27,9,45,822.0,114.0,2.25,22.8,637.5,809.79,614.64
2018,9,27,10,0,817.0,122.0,2.2,23.7,666.0,829.97,624.57
2018,9,27,10,15,804.5,133.0,2.25,24.4,686.0,843.68,631.39
2018,9,27,10,30,792.0,144.0,2.3,25.1,706.0,853.8,635.9
2018,9,27,10,45,711.0,180.5,2.35,25.85,695.5,831.75,618.77
2018,9,27,11,0,630.0,217.0,2.4,26.6,685.0,801.18,595.43
2018,9,27,11,15,647.0,215.5,2.45,27.1,702.5,813.7,603.22
2018,9,27,11,30,664.0,214.0,2.5,27.6,720.0,823.55,608.85
2018,9,27,11,45,619.0,234.0,2.55,28.1,707.5,798.66,589.67
2018,9,27,12,0,574.0,254.0,2.6,28.6,695.0,770.04,568.29
2018,9,27,12,15,562.0,257.0,2.65,28.8,686.5,752.69,556.16
2018,9,27,12,30,550.0,260.0,2.7,29.0,678.0,733.51,542.67
2018,9,27,12,45,690.5,197.0,2.75,29.25,713.5,770.5,571.29
2018,9,27,13,0,831.0,134.0,2.8,29.5,749.0,794.86,588.3
2018,9,27,13,15,846.0,123.5,2.9,29.4,735.0,770.34,572.79
2018,9,27,13,30,861.0,113.0,3.0,29.3,721.0,742.22,555.04
2018,9,27,13,45,850.0,111.0,3.1,29.15,692.0,701.31,528.09
2018,9,27,14,0,839.0,109.0,3.2,29.0,663.0,658.65,498.09
2018,9,27,14,15,796.5,113.5,3.4,28.6,617.5,601.84,457.59
2018,9,27,14,30,754.0,118.0,3.6,28.2,572.0,546.37,416.91
2018,9,27,14,45,747.0,108.5,3.75,27.8,533.0,497.38,380.03
2018,9,27,15,0,740.0,99.0,3.9,27.4,494.0,447.44,341.09
2018,9,27,15,15,751.0,89.5,3.9,27.4,460.5,404.3,305.1
2018,9,27,15,30,762.0,80.0,3.9,27.4,427.0,358.73,265.91
2018,9,27,15,45,673.5,85.5,4.3,25.85,367.0,292.35,212.95
2018,9,27,16,0,585.0,91.0,4.7,24.3,307.0,235.81,167.33
2018,9,27,16,15,552.0,79.5,4.85,23.1,259.5,183.71,123.46
2018,9,27,16,30,519.0,68.0,5.0,21.9,212.0,134.96,83.43
2018,9,27,16,45,450.5,59.5,5.15,20.7,166.0,89.4,50.62
2018,9,27,17,0,382.0,51.0,5.3,19.5,120.0,51.69,29.31
2018,9,27,17,15,315.5,39.5,5.3,18.5,84.0,30.27,20.11
2018,9,27,17,30,249.0,28.0,5.3,17.5,48.0,22.47,10.59
2018,9,27,17,45,135.0,16.0,5.3,16.45,25.5,15.73,0.0
2018,9,27,18,0,21.0,4.0,5.3,15.4,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.1,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.75,11.6,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.8,11.7,3.0,0.0,0.0
2018,9,28,6,15,37.0,17.0,3.0,12.1,19.5,25.36,0.0
2018,9,28,6,30,59.0,31.0,3.2,12.5,36.0,55.65,34.89
2018,9,28,6,45,67.0,45.0,3.45,12.95,54.5,75.54,56.03
2018,9,28,7,0,75.0,59.0,3.7,13.4,73.0,96.51,75.25
2018,9,28,7,15,37.5,59.0,3.7,13.8,66.0,76.83,59.81
2018,9,28,7,30,0.0,59.0,3.7,14.2,59.0,57.03,43.07
2018,9,28,7,45,0.0,70.5,3.7,14.65,70.5,68.43,52.65
2018,9,28,8,0,0.0,82.0,3.7,15.1,82.0,79.83,62.04
2018,9,28,8,15,7.5,110.5,3.7,15.6,114.0,113.56,90.07
2018,9,28,8,30,15.0,139.0,3.7,16.1,146.0,148.02,118.24
2018,9,28,8,45,26.0,172.5,3.7,16.6,186.0,197.21,157.98
2018,9,28,9,0,37.0,206.0,3.7,17.1,226.0,242.07,193.47
2018,9,28,9,15,72.5,225.5,3.75,17.7,268.0,290.55,232.07
2018,9,28,9,30,108.0,245.0,3.8,18.3,310.0,349.33,277.98
2018,9,28,9,45,197.5,245.0,3.85,18.95,372.5,423.43,336.69
2018,9,28,10,0,287.0,245.0,3.9,19.6,435.0,509.73,403.1
2018,9,28,10,15,587.5,172.5,3.95,20.1,581.0,703.26,552.95
2018,9,28,10,30,888.0,100.0,4.0,20.6,727.0,881.18,678.11
2018,9,28,10,45,897.0,99.5,4.1,21.1,747.5,895.31,685.14
2018,9,28,11,0,906.0,99.0,4.2,21.6,768.0,906.15,691.13
2018,9,28,11,15,909.0,99.0,4.35,21.85,779.0,908.86,692.52
2018,9,28,11,30,912.0,99.0,4.5,22.1,790.0,908.07,691.83
2018,9,28,11,45,913.5,99.0,4.6,22.35,794.0,902.47,687.79
2018,9,28,12,0,915.0,99.0,4.7,22.6,798.0,893.39,681.46
2018,9,28,12,15,912.0,100.0,4.75,22.6,793.0,878.1,671.24
2018,9,28,12,30,909.0,101.0,4.8,22.6,788.0,859.54,658.82
2018,9,28,12,45,904.0,101.0,4.9,22.6,775.0,835.16,642.62
2018,9,28,13,0,899.0,101.0,5.0,22.6,762.0,807.83,624.28
2018,9,28,13,15,893.5,100.0,5.05,22.45,742.0,776.3,602.93
2018,9,28,13,30,888.0,99.0,5.1,22.3,722.0,742.17,579.56
2018,9,28,13,45,879.5,98.0,5.15,22.15,694.5,703.56,552.71
2018,9,28,14,0,871.0,97.0,5.2,22.0,667.0,662.92,522.37
2018,9,28,14,15,859.5,95.0,5.25,21.6,633.0,618.05,488.38
2018,9,28,14,30,848.0,93.0,5.3,21.2,599.0,571.06,451.86
2018,9,28,14,45,832.0,90.0,5.4,20.8,558.5,519.7,410.99
2018,9,28,15,0,816.0,87.0,5.5,20.4,518.0,467.97,368.55
2018,9,28,15,15,793.5,84.0,5.5,20.4,473.0,413.42,321.98
2018,9,28,15,30,771.0,81.0,5.5,20.4,428.0,359.72,275.0
2018,9,28,15,45,742.5,76.5,5.5,19.25,380.0,303.83,226.53
2018,9,28,16,0,714.0,72.0,5.5,18.1,332.0,250.04,178.92
2018,9,28,16,15,673.5,66.5,5.4,17.45,282.5,193.4,129.28
2018,9,28,16,30,633.0,61.0,5.3,16.8,233.0,142.43,86.34
2018,9,28,16,45,568.5,53.5,5.2,16.1,183.5,91.86,49.31
2018,9,28,17,0,504.0,46.0,5.1,15.4,134.0,48.57,25.88
2018,9,28,17,15,394.5,37.0,4.9,14.8,91.5,28.26,18.62
2018,9,28,17,30,285.0,28.0,4.7,14.2,49.0,22.89,9.88
2018,9,28,17,45,152.5,15.5,4.45,13.65,25.5,15.24,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.1,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,12.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
