Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,7,15,11.5,2.5,1.05,7.65,3.0,0.0,0.0
2018,12,19,7,30,23.0,5.0,1.1,8.1,6.0,11.23,0.0
2018,12,19,7,45,11.5,16.5,1.1,8.55,17.0,20.09,4.12
2018,12,19,8,0,0.0,28.0,1.1,9.0,28.0,27.44,16.8
2018,12,19,8,15,0.0,40.5,1.2,9.4,40.5,40.35,28.62
2018,12,19,8,30,0.0,53.0,1.3,9.8,53.0,53.08,39.92
2018,12,19,8,45,8.0,69.5,1.4,10.2,71.5,74.1,58.2
2018,12,19,9,0,16.0,86.0,1.5,10.6,90.0,95.52,76.68
2018,12,19,9,15,59.0,105.5,1.6,11.1,124.0,144.4,118.51
2018,12,19,9,30,102.0,125.0,1.7,11.6,158.0,197.72,163.39
2018,12,19,9,45,55.0,113.5,1.8,12.15,131.5,150.63,123.22
2018,12,19,10,0,8.0,102.0,1.9,12.7,105.0,105.6,84.41
2018,12,19,10,15,5.5,108.0,2.0,13.0,110.0,110.04,87.95
2018,12,19,10,30,3.0,114.0,2.1,13.3,115.0,114.42,91.33
2018,12,19,10,45,4.0,130.0,2.25,13.6,131.5,131.49,105.35
2018,12,19,11,0,5.0,146.0,2.4,13.9,148.0,148.61,119.29
2018,12,19,11,15,23.5,165.0,2.5,14.2,176.0,180.2,145.45
2018,12,19,11,30,42.0,184.0,2.6,14.5,204.0,218.05,176.38
2018,12,19,11,45,25.0,167.0,2.75,14.75,179.0,187.49,150.87
2018,12,19,12,0,8.0,150.0,2.9,15.0,154.0,153.29,122.42
2018,12,19,12,15,19.5,164.0,2.9,15.1,173.5,174.6,140.14
2018,12,19,12,30,31.0,178.0,2.9,15.2,193.0,200.45,161.33
2018,12,19,12,45,38.0,176.5,2.85,15.35,194.5,201.86,162.46
2018,12,19,13,0,45.0,175.0,2.8,15.5,196.0,202.92,163.35
2018,12,19,13,15,25.5,147.5,2.7,15.45,159.5,161.95,129.72
2018,12,19,13,30,6.0,120.0,2.6,15.4,123.0,120.24,95.29
2018,12,19,13,45,19.0,120.5,2.45,15.35,128.0,126.77,100.95
2018,12,19,14,0,32.0,121.0,2.3,15.3,133.0,134.42,107.33
2018,12,19,14,15,152.5,105.5,2.05,15.1,158.0,171.63,137.46
2018,12,19,14,30,273.0,90.0,1.8,14.9,183.0,196.48,155.53
2018,12,19,14,45,246.5,86.5,1.55,14.7,163.5,169.41,131.92
2018,12,19,15,0,220.0,83.0,1.3,14.5,144.0,146.85,112.19
2018,12,19,15,15,440.5,64.5,1.3,14.5,164.0,173.18,124.69
2018,12,19,15,30,661.0,46.0,1.3,14.5,184.0,176.01,114.85
2018,12,19,15,45,595.0,41.0,0.9,13.6,145.0,128.26,75.5
2018,12,19,16,0,529.0,36.0,0.5,12.7,106.0,86.3,44.17
2018,12,19,16,15,403.5,28.5,0.4,12.5,70.5,44.2,18.11
2018,12,19,16,30,278.0,21.0,0.3,12.3,35.0,17.34,0.0
2018,12,19,16,45,139.0,10.5,0.25,12.15,17.5,10.32,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,4.65,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,4.7,2.0,3.06,0.0
2018,12,20,7,45,37.0,7.0,1.65,4.75,10.5,24.45,5.19
2018,12,20,8,0,70.0,12.0,1.6,4.8,19.0,46.37,31.74
2018,12,20,8,15,35.0,13.5,1.55,5.0,17.0,31.16,21.0
2018,12,20,8,30,0.0,15.0,1.5,5.2,15.0,14.46,7.02
2018,12,20,8,45,0.0,18.5,1.45,5.35,18.5,17.84,10.1
2018,12,20,9,0,0.0,22.0,1.4,5.5,22.0,21.22,13.14
2018,12,20,9,15,0.0,24.5,1.35,5.8,24.5,23.64,15.28
2018,12,20,9,30,0.0,27.0,1.3,6.1,27.0,26.05,17.39
2018,12,20,9,45,0.0,59.5,1.25,6.35,59.5,57.5,44.9
2018,12,20,10,0,0.0,92.0,1.2,6.6,92.0,90.3,73.16
2018,12,20,10,15,0.0,97.5,1.2,6.8,97.5,95.67,77.55
2018,12,20,10,30,0.0,103.0,1.2,7.0,103.0,101.07,81.99
2018,12,20,10,45,0.5,118.5,1.2,7.2,118.5,117.21,95.57
2018,12,20,11,0,1.0,134.0,1.2,7.4,134.0,133.4,109.05
2018,12,20,11,15,0.5,134.0,1.2,7.5,134.0,132.74,108.3
2018,12,20,11,30,0.0,134.0,1.2,7.6,134.0,132.15,107.68
2018,12,20,11,45,0.0,123.0,1.2,7.7,123.0,120.64,97.9
2018,12,20,12,0,0.0,112.0,1.2,7.8,112.0,109.35,88.33
2018,12,20,12,15,2.0,126.0,1.2,7.85,127.0,124.71,101.37
2018,12,20,12,30,4.0,140.0,1.2,7.9,142.0,140.07,114.28
2018,12,20,12,45,4.0,134.5,1.25,7.95,136.5,134.29,109.43
2018,12,20,13,0,4.0,129.0,1.3,8.0,131.0,128.56,104.69
2018,12,20,13,15,3.5,123.5,1.3,8.0,125.0,122.6,99.75
2018,12,20,13,30,3.0,118.0,1.3,8.0,119.0,116.7,94.87
2018,12,20,13,45,2.5,116.0,1.3,8.05,117.0,114.36,92.98
2018,12,20,14,0,2.0,114.0,1.3,8.1,115.0,112.05,91.12
2018,12,20,14,15,6.0,105.0,1.2,8.05,107.0,104.65,84.91
2018,12,20,14,30,10.0,96.0,1.1,8.0,99.0,96.99,78.39
2018,12,20,14,45,22.0,99.5,1.0,7.95,106.0,105.14,85.13
2018,12,20,15,0,34.0,103.0,0.9,7.9,113.0,110.84,89.46
2018,12,20,15,15,34.0,91.0,0.9,7.9,99.5,97.06,77.25
2018,12,20,15,30,34.0,79.0,0.9,7.9,86.0,83.26,64.92
2018,12,20,15,45,23.0,62.5,0.6,7.6,67.0,63.56,47.99
2018,12,20,16,0,12.0,46.0,0.3,7.3,48.0,45.16,32.18
2018,12,20,16,15,16.0,30.5,0.3,7.15,32.0,29.67,17.45
2018,12,20,16,30,20.0,15.0,0.3,7.0,16.0,13.71,0.0
2018,12,20,16,45,10.0,7.5,0.3,6.9,8.0,7.37,0.0
2018,12,20,17,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.0,0.45,8.65,1.0,0.0,0.0
2018,12,21,7,30,6.0,2.0,0.5,8.7,2.0,3.6,0.0
2018,12,21,7,45,22.0,7.0,0.5,8.75,9.0,16.42,0.89
2018,12,21,8,0,38.0,12.0,0.5,8.8,16.0,29.93,18.25
2018,12,21,8,15,277.0,25.5,0.6,9.05,74.5,153.41,120.59
2018,12,21,8,30,516.0,39.0,0.7,9.3,133.0,283.03,228.08
2018,12,21,8,45,305.5,34.0,0.75,9.55,93.0,194.92,159.78
2018,12,21,9,0,95.0,29.0,0.8,9.8,53.0,87.48,70.53
2018,12,21,9,15,47.5,33.5,0.95,10.15,45.5,60.65,47.58
2018,12,21,9,30,0.0,38.0,1.1,10.5,38.0,36.69,26.22
2018,12,21,9,45,0.5,60.5,1.2,10.85,60.5,58.75,45.18
2018,12,21,10,0,1.0,83.0,1.3,11.2,83.0,81.53,64.46
2018,12,21,10,15,6.0,113.0,1.4,11.55,115.5,115.67,93.18
2018,12,21,10,30,11.0,143.0,1.5,11.9,148.0,150.39,121.94
2018,12,21,10,45,5.5,104.5,1.6,12.25,107.0,105.85,84.37
2018,12,21,11,0,0.0,66.0,1.7,12.6,66.0,63.8,48.74
2018,12,21,11,15,0.0,78.5,1.75,12.85,78.5,75.91,58.91
2018,12,21,11,30,0.0,91.0,1.8,13.1,91.0,88.29,69.19
2018,12,21,11,45,8.0,126.0,1.85,13.35,130.0,128.82,103.03
2018,12,21,12,0,16.0,161.0,1.9,13.6,169.0,169.79,136.73
2018,12,21,12,15,52.0,178.5,1.95,13.7,203.5,215.05,174.24
2018,12,21,12,30,88.0,196.0,2.0,13.8,238.0,254.42,206.46
2018,12,21,12,45,147.5,194.0,2.05,13.9,262.5,290.07,235.79
2018,12,21,13,0,207.0,192.0,2.1,14.0,287.0,317.34,257.99
2018,12,21,13,15,126.5,180.0,2.1,13.95,237.5,255.14,206.96
2018,12,21,13,30,46.0,168.0,2.1,13.9,188.0,192.97,155.83
2018,12,21,13,45,31.0,153.5,2.05,13.9,166.5,168.84,136.12
2018,12,21,14,0,16.0,139.0,2.0,13.9,145.0,143.41,115.19
2018,12,21,14,15,22.5,128.0,1.95,13.65,136.0,134.4,107.89
2018,12,21,14,30,29.0,117.0,1.9,13.4,127.0,126.51,101.34
2018,12,21,14,45,203.0,97.0,1.9,13.2,155.0,166.32,131.31
2018,12,21,15,0,377.0,77.0,1.9,13.0,183.0,188.69,143.79
2018,12,21,15,15,398.5,62.5,1.9,13.0,160.0,162.3,118.14
2018,12,21,15,30,420.0,48.0,1.9,13.0,137.0,132.03,89.13
2018,12,21,15,45,296.5,37.5,1.45,11.45,93.5,81.63,50.51
2018,12,21,16,0,173.0,27.0,1.0,9.9,50.0,42.91,23.26
2018,12,21,16,15,116.0,21.0,1.1,9.6,34.0,24.46,10.48
2018,12,21,16,30,59.0,15.0,1.2,9.3,18.0,12.82,0.0
2018,12,21,16,45,29.5,7.5,1.3,9.0,9.0,7.37,0.0
2018,12,21,17,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,7,15,12.5,2.5,1.2,1.5,3.0,0.0,0.0
2018,12,22,7,30,25.0,5.0,1.2,2.1,6.0,11.68,0.0
2018,12,22,7,45,12.5,17.5,1.25,2.75,18.0,21.88,2.49
2018,12,22,8,0,0.0,30.0,1.3,3.4,30.0,30.26,19.34
2018,12,22,8,15,0.0,45.0,1.35,3.9,45.0,46.15,34.18
2018,12,22,8,30,0.0,60.0,1.4,4.4,60.0,61.7,48.21
2018,12,22,8,45,50.0,75.5,1.5,4.9,88.0,105.02,86.31
2018,12,22,9,0,100.0,91.0,1.6,5.4,116.0,154.04,129.17
2018,12,22,9,15,85.5,107.0,1.55,5.75,131.0,166.68,139.99
2018,12,22,9,30,71.0,123.0,1.5,6.1,146.0,171.53,143.9
2018,12,22,9,45,100.0,138.5,1.45,6.5,174.0,213.03,179.12
2018,12,22,10,0,129.0,154.0,1.4,6.9,202.0,248.74,208.83
2018,12,22,10,15,151.5,166.0,1.3,7.15,226.0,276.89,231.8
2018,12,22,10,30,174.0,178.0,1.2,7.4,250.0,305.19,254.55
2018,12,22,10,45,290.0,169.0,1.05,7.65,296.0,375.72,312.44
2018,12,22,11,0,406.0,160.0,0.9,7.9,342.0,447.92,369.42
2018,12,22,11,15,441.0,157.5,0.9,8.2,360.5,467.53,383.86
2018,12,22,11,30,476.0,155.0,0.9,8.5,379.0,485.61,397.43
2018,12,22,11,45,385.0,175.0,0.9,8.8,357.5,446.0,364.35
2018,12,22,12,0,294.0,195.0,0.9,9.1,336.0,399.54,326.33
2018,12,22,12,15,200.5,197.0,0.9,9.45,293.0,333.05,272.33
2018,12,22,12,30,107.0,199.0,0.9,9.8,250.0,274.84,224.24
2018,12,22,12,45,81.5,189.0,0.9,10.15,227.5,240.9,196.55
2018,12,22,13,0,56.0,179.0,0.9,10.5,205.0,213.54,173.88
2018,12,22,13,15,37.5,166.0,0.95,10.5,183.0,187.96,152.95
2018,12,22,13,30,19.0,153.0,1.0,10.5,161.0,160.31,130.16
2018,12,22,13,45,52.0,158.0,1.05,10.5,178.5,183.69,149.91
2018,12,22,14,0,85.0,163.0,1.1,10.5,196.0,201.63,164.58
2018,12,22,14,15,64.0,148.0,1.1,10.4,172.0,174.03,141.63
2018,12,22,14,30,43.0,133.0,1.1,10.3,148.0,148.03,120.12
2018,12,22,14,45,64.0,120.0,1.05,10.2,139.5,139.78,112.73
2018,12,22,15,0,85.0,107.0,1.0,10.1,131.0,131.2,104.52
2018,12,22,15,15,106.0,92.5,1.0,10.1,118.0,117.38,91.39
2018,12,22,15,30,127.0,78.0,1.0,10.1,105.0,101.6,76.18
2018,12,22,15,45,105.0,64.0,0.9,9.15,83.0,77.76,56.14
2018,12,22,16,0,83.0,50.0,0.8,8.2,61.0,56.04,38.24
2018,12,22,16,15,61.0,34.5,0.8,8.05,41.0,35.21,20.7
2018,12,22,16,30,39.0,19.0,0.8,7.9,21.0,17.01,0.0
2018,12,22,16,45,19.5,9.5,0.85,7.7,10.5,9.34,0.0
2018,12,22,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,5.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,5.9,7.0,13.89,0.0
2018,12,23,7,45,13.5,18.0,0.25,6.2,18.0,22.92,1.73
2018,12,23,8,0,1.0,29.0,0.2,6.5,29.0,29.42,18.37
2018,12,23,8,15,3.5,43.0,0.2,6.8,43.5,45.11,32.95
2018,12,23,8,30,6.0,57.0,0.2,7.1,58.0,60.7,46.9
2018,12,23,8,45,37.0,73.5,0.25,7.4,82.5,96.5,78.02
2018,12,23,9,0,68.0,90.0,0.3,7.7,107.0,130.82,107.65
2018,12,23,9,15,44.0,91.0,0.3,8.45,102.5,119.07,97.42
2018,12,23,9,30,20.0,92.0,0.3,9.2,98.0,106.63,86.47
2018,12,23,9,45,37.5,109.0,0.35,9.95,122.0,135.42,110.78
2018,12,23,10,0,55.0,126.0,0.4,10.7,146.0,164.81,135.02
2018,12,23,10,15,158.0,143.5,0.65,11.3,207.5,254.33,209.78
2018,12,23,10,30,261.0,161.0,0.9,11.9,269.0,347.03,284.71
2018,12,23,10,45,316.0,154.5,1.15,12.5,291.5,375.51,307.53
2018,12,23,11,0,371.0,148.0,1.4,13.1,314.0,412.29,336.91
2018,12,23,11,15,314.0,171.5,1.45,13.3,315.0,393.93,320.86
2018,12,23,11,30,257.0,195.0,1.5,13.5,316.0,382.27,310.21
2018,12,23,11,45,210.5,195.5,1.55,13.65,295.5,343.87,279.18
2018,12,23,12,0,164.0,196.0,1.6,13.8,275.0,312.4,253.42
2018,12,23,12,15,402.0,157.0,1.6,13.8,348.5,427.16,347.54
2018,12,23,12,30,640.0,118.0,1.6,13.8,422.0,524.81,424.37
2018,12,23,12,45,512.0,138.5,1.65,13.8,379.0,455.88,368.91
2018,12,23,13,0,384.0,159.0,1.7,13.8,336.0,393.05,318.55
2018,12,23,13,15,286.0,172.0,1.65,13.65,301.0,337.85,273.96
2018,12,23,13,30,188.0,185.0,1.6,13.5,266.0,287.99,233.27
2018,12,23,13,45,168.5,175.0,1.6,13.4,245.0,261.44,211.8
2018,12,23,14,0,149.0,165.0,1.6,13.3,224.0,235.78,190.78
2018,12,23,14,15,130.5,146.5,1.55,13.1,195.0,202.83,163.71
2018,12,23,14,30,112.0,128.0,1.5,12.9,166.0,171.21,137.51
2018,12,23,14,45,75.5,104.0,1.45,12.65,128.5,129.47,103.0
2018,12,23,15,0,39.0,80.0,1.4,12.4,91.0,89.69,70.07
2018,12,23,15,15,19.5,56.5,1.4,12.4,62.0,59.88,45.08
2018,12,23,15,30,0.0,33.0,1.4,12.4,33.0,31.85,21.67
2018,12,23,15,45,0.0,25.5,1.1,11.2,25.5,24.61,15.41
2018,12,23,16,0,0.0,18.0,0.8,10.0,18.0,17.36,9.04
2018,12,23,16,15,0.0,12.0,0.8,9.7,12.0,11.57,3.6
2018,12,23,16,30,0.0,6.0,0.8,9.4,6.0,5.78,0.0
2018,12,23,16,45,0.0,3.0,0.8,9.15,3.0,2.95,0.0
2018,12,23,17,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.05,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.4,5.0,9.21,0.0
2018,12,24,7,45,8.0,10.5,1.65,7.75,10.5,12.68,0.0
2018,12,24,8,0,0.0,16.0,1.7,8.1,16.0,15.43,6.81
2018,12,24,8,15,0.0,27.0,1.9,8.5,27.0,26.06,16.5
2018,12,24,8,30,0.0,38.0,2.1,8.9,38.0,36.7,25.96
2018,12,24,8,45,0.0,52.0,2.25,9.25,52.0,50.8,38.33
2018,12,24,9,0,0.0,66.0,2.4,9.6,66.0,65.18,50.85
2018,12,24,9,15,12.0,76.5,2.5,9.95,80.5,81.99,65.45
2018,12,24,9,30,24.0,87.0,2.6,10.3,95.0,103.12,83.66
2018,12,24,9,45,12.5,88.0,2.65,10.65,92.0,93.79,75.35
2018,12,24,10,0,1.0,89.0,2.7,11.0,89.0,87.8,69.85
2018,12,24,10,15,0.5,90.0,2.85,11.55,90.0,88.22,69.96
2018,12,24,10,30,0.0,91.0,3.0,12.1,91.0,88.71,70.12
2018,12,24,10,45,0.0,92.5,3.2,12.65,92.5,90.07,71.03
2018,12,24,11,0,0.0,94.0,3.4,13.2,94.0,91.47,71.98
2018,12,24,11,15,5.0,119.0,3.5,13.45,121.5,120.11,95.93
2018,12,24,11,30,10.0,144.0,3.6,13.7,149.0,149.0,119.85
2018,12,24,11,45,5.0,110.0,3.75,13.95,112.5,110.6,87.67
2018,12,24,12,0,0.0,76.0,3.9,14.2,76.0,73.49,56.47
2018,12,24,12,15,0.0,65.0,3.9,14.05,65.0,62.83,47.57
2018,12,24,12,30,0.0,54.0,3.9,13.9,54.0,52.18,38.64
2018,12,24,12,45,24.0,82.0,3.9,13.7,93.0,95.24,75.45
2018,12,24,13,0,48.0,110.0,3.9,13.5,132.0,136.8,110.61
2018,12,24,13,15,29.5,90.0,3.8,13.3,103.5,105.05,83.78
2018,12,24,13,30,11.0,70.0,3.7,13.1,75.0,73.33,56.92
2018,12,24,13,45,11.0,67.5,3.6,12.9,72.0,70.58,54.68
2018,12,24,14,0,11.0,65.0,3.5,12.7,69.0,67.79,52.38
2018,12,24,14,15,16.5,66.5,3.4,12.55,72.5,72.03,56.01
2018,12,24,14,30,22.0,68.0,3.3,12.4,76.0,74.91,58.39
2018,12,24,14,45,64.0,77.5,3.2,12.3,96.5,99.08,78.12
2018,12,24,15,0,106.0,87.0,3.1,12.2,117.0,117.74,92.34
2018,12,24,15,15,53.0,72.5,3.1,12.2,87.5,83.91,64.46
2018,12,24,15,30,0.0,58.0,3.1,12.2,58.0,56.02,42.27
2018,12,24,15,45,0.0,44.5,3.4,12.05,44.5,42.95,30.86
2018,12,24,16,0,0.0,31.0,3.7,11.9,31.0,29.94,19.43
2018,12,24,16,15,1.5,23.0,3.95,11.8,23.0,22.29,12.01
2018,12,24,16,30,3.0,15.0,4.2,11.7,15.0,14.49,0.0
2018,12,24,16,45,3.0,7.5,4.45,11.6,7.5,7.37,0.0
2018,12,24,17,0,3.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,4.4,11.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,7,15,69.0,5.5,1.55,3.5,6.5,0.0,0.0
2018,12,25,7,30,138.0,11.0,1.6,4.3,13.0,47.68,0.0
2018,12,25,7,45,312.5,19.0,1.7,5.1,44.0,125.99,21.66
2018,12,25,8,0,487.0,27.0,1.8,5.9,75.0,215.03,157.76
2018,12,25,8,15,570.5,31.5,1.95,6.4,113.5,272.0,215.22
2018,12,25,8,30,654.0,36.0,2.1,6.9,152.0,333.79,271.59
2018,12,25,8,45,706.5,38.5,2.3,7.35,191.5,383.24,316.83
2018,12,25,9,0,759.0,41.0,2.5,7.8,231.0,430.87,359.37
2018,12,25,9,15,788.5,44.5,2.7,8.35,268.5,472.02,395.19
2018,12,25,9,30,818.0,48.0,2.9,8.9,306.0,512.53,429.38
2018,12,25,9,45,837.5,51.5,3.1,9.45,339.0,546.29,457.2
2018,12,25,10,0,857.0,55.0,3.3,10.0,372.0,578.23,482.86
2018,12,25,10,15,873.5,55.5,3.6,10.45,398.5,602.61,502.55
2018,12,25,10,30,890.0,56.0,3.9,10.9,425.0,624.61,520.0
2018,12,25,10,45,903.0,56.0,4.15,11.35,446.0,641.17,532.85
2018,12,25,11,0,916.0,56.0,4.4,11.8,467.0,654.85,543.53
2018,12,25,11,15,923.5,56.0,4.5,12.05,480.5,661.95,548.66
2018,12,25,11,30,931.0,56.0,4.6,12.3,494.0,665.85,551.2
2018,12,25,11,45,934.5,56.0,4.75,12.6,500.0,663.92,549.18
2018,12,25,12,0,938.0,56.0,4.9,12.9,506.0,658.69,544.48
2018,12,25,12,15,936.5,57.0,4.9,13.1,504.5,648.21,535.14
2018,12,25,12,30,935.0,58.0,4.9,13.3,503.0,634.55,523.18
2018,12,25,12,45,930.0,58.5,4.95,13.5,494.5,615.17,506.73
2018,12,25,13,0,925.0,59.0,5.0,13.7,486.0,592.93,487.75
2018,12,25,13,15,918.5,58.0,5.0,13.7,469.5,565.48,464.55
2018,12,25,13,30,912.0,57.0,5.0,13.7,453.0,535.53,438.9
2018,12,25,13,45,900.5,56.0,4.95,13.75,429.5,500.83,408.68
2018,12,25,14,0,889.0,55.0,4.9,13.8,406.0,464.29,376.33
2018,12,25,14,15,871.0,53.5,4.7,13.6,376.5,422.89,339.47
2018,12,25,14,30,853.0,52.0,4.5,13.4,347.0,380.59,301.08
2018,12,25,14,45,827.5,50.0,4.25,13.2,312.0,334.6,258.97
2018,12,25,15,0,802.0,48.0,4.0,13.0,277.0,288.89,216.49
2018,12,25,15,15,763.0,45.0,4.0,13.0,238.0,239.16,170.86
2018,12,25,15,30,724.0,42.0,4.0,13.0,199.0,191.59,127.49
2018,12,25,15,45,661.5,37.5,3.35,11.45,158.5,141.4,85.03
2018,12,25,16,0,599.0,33.0,2.7,9.9,118.0,96.45,49.96
2018,12,25,16,15,491.0,27.0,2.55,9.25,81.0,53.11,22.08
2018,12,25,16,30,383.0,21.0,2.4,8.6,44.0,20.51,1.51
2018,12,25,16,45,208.0,12.0,2.3,8.0,23.0,11.8,0.0
2018,12,25,17,0,33.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,7.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,26,7,15,56.0,4.5,1.15,2.55,5.5,0.0,0.0
2018,12,26,7,30,112.0,9.0,1.1,3.1,11.0,38.66,0.0
2018,12,26,7,45,76.5,20.0,1.0,3.6,23.0,51.72,3.77
2018,12,26,8,0,41.0,31.0,0.9,4.1,35.0,53.53,37.17
2018,12,26,8,15,41.0,47.0,1.15,4.85,52.5,68.19,52.36
2018,12,26,8,30,41.0,63.0,1.4,5.6,70.0,87.07,69.61
2018,12,26,8,45,51.0,80.0,1.65,6.35,91.0,111.53,91.29
2018,12,26,9,0,61.0,97.0,1.9,7.1,112.0,136.36,112.97
2018,12,26,9,15,209.5,103.0,2.15,7.65,167.0,233.45,196.82
2018,12,26,9,30,358.0,109.0,2.4,8.2,222.0,333.79,281.68
2018,12,26,9,45,476.5,102.0,2.6,8.75,268.5,400.77,337.7
2018,12,26,10,0,595.0,95.0,2.8,9.3,315.0,475.26,398.82
2018,12,26,10,15,693.0,84.5,2.9,9.7,358.5,532.48,445.04
2018,12,26,10,30,791.0,74.0,3.0,10.1,402.0,587.91,489.19
2018,12,26,10,45,850.5,66.5,3.05,10.55,434.5,624.29,517.15
2018,12,26,11,0,910.0,59.0,3.1,11.0,467.0,654.84,540.4
2018,12,26,11,15,920.0,59.5,2.95,11.3,482.0,664.2,545.92
2018,12,26,11,30,930.0,60.0,2.8,11.6,497.0,670.37,548.93
2018,12,26,11,45,932.0,60.5,2.7,11.85,503.0,668.14,545.72
2018,12,26,12,0,934.0,61.0,2.6,12.1,509.0,662.63,539.96
2018,12,26,12,15,914.0,66.0,2.6,12.3,503.5,645.29,525.48
2018,12,26,12,30,894.0,71.0,2.6,12.5,498.0,625.21,508.85
2018,12,26,12,45,882.0,73.0,2.6,12.65,487.5,604.07,491.43
2018,12,26,13,0,870.0,75.0,2.6,12.8,477.0,582.66,473.48
2018,12,26,13,15,877.5,71.0,2.55,12.8,464.5,560.56,455.01
2018,12,26,13,30,885.0,67.0,2.5,12.8,452.0,533.76,432.45
2018,12,26,13,45,821.5,73.5,2.45,12.8,416.5,483.88,391.18
2018,12,26,14,0,758.0,80.0,2.4,12.8,381.0,433.73,349.3
2018,12,26,14,15,718.5,78.5,2.1,12.45,347.0,387.79,310.05
2018,12,26,14,30,679.0,77.0,1.8,12.1,313.0,342.49,270.71
2018,12,26,14,45,707.5,68.0,1.5,11.75,291.5,314.07,243.21
2018,12,26,15,0,736.0,59.0,1.2,11.4,270.0,282.08,211.62
2018,12,26,15,15,642.0,59.0,1.2,11.4,224.5,223.91,161.86
2018,12,26,15,30,548.0,59.0,1.2,11.4,179.0,173.3,119.24
2018,12,26,15,45,463.5,51.0,1.1,10.1,138.0,124.26,79.47
2018,12,26,16,0,379.0,43.0,1.0,8.8,97.0,82.91,48.09
2018,12,26,16,15,299.5,33.0,1.1,8.35,67.0,47.97,23.84
2018,12,26,16,30,220.0,23.0,1.2,7.9,37.0,20.63,2.91
2018,12,26,16,45,121.5,13.0,1.25,7.45,19.5,12.78,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,6.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,0.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.35,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.1,13.0,51.66,0.0
2018,12,27,7,45,312.0,19.0,3.5,3.85,42.5,124.73,11.02
2018,12,27,8,0,470.0,27.0,3.8,4.6,72.0,208.13,152.91
2018,12,27,8,15,577.0,30.5,4.05,5.2,113.5,272.46,217.44
2018,12,27,8,30,684.0,34.0,4.3,5.8,155.0,340.67,280.12
2018,12,27,8,45,732.0,37.0,4.55,6.4,195.0,389.11,325.55
2018,12,27,9,0,780.0,40.0,4.8,7.0,235.0,439.11,370.92
2018,12,27,9,15,809.5,43.0,5.1,7.6,272.5,480.39,407.87
2018,12,27,9,30,839.0,46.0,5.4,8.2,310.0,521.01,443.17
2018,12,27,9,45,858.5,48.5,5.7,8.75,343.0,554.23,471.56
2018,12,27,10,0,878.0,51.0,6.0,9.3,376.0,585.6,497.73
2018,12,27,10,15,894.5,52.0,6.1,9.75,403.5,611.19,518.43
2018,12,27,10,30,911.0,53.0,6.2,10.2,431.0,634.31,536.7
2018,12,27,10,45,923.0,53.5,6.3,10.65,452.0,651.29,549.7
2018,12,27,11,0,935.0,54.0,6.4,11.1,473.0,665.3,560.09
2018,12,27,11,15,941.5,54.0,6.45,11.35,486.5,672.06,564.79
2018,12,27,11,30,948.0,54.0,6.5,11.6,500.0,675.55,566.79
2018,12,27,11,45,951.0,54.5,6.55,11.8,506.5,674.05,564.78
2018,12,27,12,0,954.0,55.0,6.6,12.0,513.0,669.19,560.0
2018,12,27,12,15,953.0,55.0,6.55,12.05,511.5,657.92,550.06
2018,12,27,12,30,952.0,55.0,6.5,12.1,510.0,643.42,537.41
2018,12,27,12,45,947.0,56.0,6.45,12.15,501.5,624.52,521.0
2018,12,27,13,0,942.0,57.0,6.4,12.2,493.0,602.69,501.98
2018,12,27,13,15,934.0,56.0,6.35,12.15,476.0,574.19,477.51
2018,12,27,13,30,926.0,55.0,6.3,12.1,459.0,543.22,450.58
2018,12,27,13,45,914.0,54.0,6.2,12.05,435.5,507.99,419.55
2018,12,27,14,0,902.0,53.0,6.1,12.0,412.0,470.91,386.36
2018,12,27,14,15,883.5,52.0,5.95,11.8,382.0,429.47,349.03
2018,12,27,14,30,865.0,51.0,5.8,11.6,352.0,387.12,310.13
2018,12,27,14,45,839.0,48.5,5.6,11.4,316.5,339.98,266.57
2018,12,27,15,0,813.0,46.0,5.4,11.2,281.0,293.13,222.61
2018,12,27,15,15,775.0,43.0,5.4,11.2,242.0,243.31,176.16
2018,12,27,15,30,737.0,40.0,5.4,11.2,203.0,195.16,131.58
2018,12,27,15,45,676.5,37.0,4.85,10.05,163.0,145.99,89.08
2018,12,27,16,0,616.0,34.0,4.3,8.9,123.0,101.8,53.88
2018,12,27,16,15,513.0,28.0,4.15,8.3,85.5,57.49,24.63
2018,12,27,16,30,410.0,22.0,4.0,7.7,48.0,23.33,3.37
2018,12,27,16,45,224.0,12.5,3.9,7.1,25.0,12.29,0.0
2018,12,27,17,0,38.0,3.0,3.8,6.5,2.0,0.0,0.0
2018,12,27,17,15,19.0,1.5,3.8,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,0.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,12,28,7,15,41.0,4.0,2.6,0.35,4.5,0.0,0.0
2018,12,28,7,30,82.0,8.0,2.8,1.0,9.0,29.55,0.0
2018,12,28,7,45,213.0,20.0,3.0,1.6,37.0,98.02,3.89
2018,12,28,8,0,344.0,32.0,3.2,2.2,65.0,173.45,128.29
2018,12,28,8,15,513.5,33.5,3.3,2.8,110.0,250.66,201.51
2018,12,28,8,30,683.0,35.0,3.4,3.4,155.0,343.57,284.0
2018,12,28,8,45,712.0,40.0,3.45,4.0,192.0,386.32,324.45
2018,12,28,9,0,741.0,45.0,3.5,4.6,229.0,429.15,363.48
2018,12,28,9,15,772.5,48.5,3.7,5.3,266.5,471.2,400.53
2018,12,28,9,30,804.0,52.0,3.9,6.0,304.0,512.72,435.92
2018,12,28,9,45,848.5,49.5,4.05,6.75,340.5,549.69,466.88
2018,12,28,10,0,893.0,47.0,4.2,7.5,377.0,589.61,499.36
2018,12,28,10,15,907.0,48.5,4.2,8.0,404.5,614.68,518.9
2018,12,28,10,30,921.0,50.0,4.2,8.5,432.0,637.17,535.94
2018,12,28,10,45,931.0,51.0,4.2,9.0,453.0,653.73,547.93
2018,12,28,11,0,941.0,52.0,4.2,9.5,474.0,667.25,557.29
2018,12,28,11,15,946.5,52.5,4.2,9.75,487.5,674.1,561.75
2018,12,28,11,30,952.0,53.0,4.2,10.0,501.0,677.66,563.58
2018,12,28,11,45,954.5,53.5,4.2,10.3,507.5,675.94,561.1
2018,12,28,12,0,957.0,54.0,4.2,10.6,514.0,670.86,555.91
2018,12,28,12,15,954.0,55.0,4.15,10.75,512.5,659.57,545.84
2018,12,28,12,30,951.0,56.0,4.1,10.9,511.0,645.07,533.16
2018,12,28,12,45,943.5,57.5,4.05,11.0,502.5,625.36,516.36
2018,12,28,13,0,936.0,59.0,4.0,11.1,494.0,602.8,497.12
2018,12,28,13,15,930.5,57.5,3.95,11.15,477.5,575.32,473.86
2018,12,28,13,30,925.0,56.0,3.9,11.2,461.0,545.25,448.09
2018,12,28,13,45,914.5,55.0,3.85,11.2,438.0,510.84,418.37
2018,12,28,14,0,904.0,54.0,3.8,11.2,415.0,474.47,386.38
2018,12,28,14,15,887.0,52.0,3.5,10.95,385.0,432.55,349.15
2018,12,28,14,30,870.0,50.0,3.2,10.7,355.0,389.6,310.25
2018,12,28,14,45,845.0,48.0,2.9,10.45,320.0,343.14,267.76
2018,12,28,15,0,820.0,46.0,2.6,10.2,285.0,296.86,224.71
2018,12,28,15,15,783.0,44.0,2.6,10.2,246.5,247.98,179.49
2018,12,28,15,30,746.0,42.0,2.6,10.2,208.0,200.63,135.83
2018,12,28,15,45,684.5,38.5,2.0,8.25,167.0,150.24,92.68
2018,12,28,16,0,623.0,35.0,1.4,6.3,126.0,104.93,56.57
2018,12,28,16,15,518.0,29.0,1.45,5.75,88.0,59.93,26.53
2018,12,28,16,30,413.0,23.0,1.5,5.2,50.0,25.32,5.1
2018,12,28,16,45,225.5,13.5,1.5,4.6,26.5,13.27,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,3.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,15,50.5,4.5,1.25,-0.05,5.0,0.0,0.0
2018,12,29,7,30,101.0,9.0,1.3,0.7,10.0,35.48,0.0
2018,12,29,7,45,235.5,19.5,1.4,1.45,37.5,104.07,0.53
2018,12,29,8,0,370.0,30.0,1.5,2.2,65.0,180.26,132.46
2018,12,29,8,15,506.0,33.5,1.55,2.8,107.0,247.43,197.7
