Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,8,30,642.0,37.0,1.6,3.4,149.0,328.14,269.29
2018,12,29,8,45,690.0,40.5,1.65,4.0,188.0,376.52,313.5
2018,12,29,9,0,738.0,44.0,1.7,4.6,227.0,426.25,357.39
2018,12,29,9,15,769.0,46.5,1.7,5.25,263.5,466.8,392.15
2018,12,29,9,30,800.0,49.0,1.7,5.9,300.0,503.16,422.38
2018,12,29,9,45,820.0,52.0,1.7,6.55,332.5,536.5,449.03
2018,12,29,10,0,840.0,55.0,1.7,7.2,365.0,568.13,473.46
2018,12,29,10,15,855.5,56.5,1.7,7.65,392.0,593.22,492.5
2018,12,29,10,30,871.0,58.0,1.7,8.1,419.0,615.95,509.27
2018,12,29,10,45,881.5,58.5,1.65,8.55,439.5,631.73,520.05
2018,12,29,11,0,892.0,59.0,1.6,9.0,460.0,644.68,528.42
2018,12,29,11,15,897.5,60.0,1.7,9.35,473.5,651.99,533.61
2018,12,29,11,30,903.0,61.0,1.8,9.7,487.0,656.18,536.34
2018,12,29,11,45,905.5,61.0,1.9,10.1,493.0,654.09,534.17
2018,12,29,12,0,908.0,61.0,2.0,10.5,499.0,648.83,529.5
2018,12,29,12,15,905.5,62.0,2.1,10.8,497.5,638.39,520.91
2018,12,29,12,30,903.0,63.0,2.2,11.1,496.0,624.91,509.84
2018,12,29,12,45,896.0,64.0,2.25,11.35,487.5,605.77,494.06
2018,12,29,13,0,889.0,65.0,2.3,11.6,479.0,583.93,475.96
2018,12,29,13,15,881.0,64.5,2.25,11.65,463.0,557.33,453.8
2018,12,29,13,30,873.0,64.0,2.2,11.7,447.0,528.4,429.43
2018,12,29,13,45,860.0,62.5,2.15,11.75,424.0,493.76,400.11
2018,12,29,14,0,847.0,61.0,2.1,11.8,401.0,457.47,368.85
2018,12,29,14,15,816.5,60.5,1.85,11.6,369.0,414.21,331.23
2018,12,29,14,30,786.0,60.0,1.6,11.4,337.0,369.97,292.19
2018,12,29,14,45,596.5,76.0,1.35,11.2,274.0,288.09,224.9
2018,12,29,15,0,407.0,92.0,1.1,11.0,211.0,218.54,168.71
2018,12,29,15,15,298.0,88.5,1.1,11.0,169.0,167.22,126.83
2018,12,29,15,30,189.0,85.0,1.1,11.0,127.0,124.23,92.82
2018,12,29,15,45,274.0,64.5,0.9,10.05,112.0,108.52,74.79
2018,12,29,16,0,359.0,44.0,0.7,9.1,97.0,84.1,49.88
2018,12,29,16,15,341.5,34.0,0.65,9.0,71.5,53.67,26.8
2018,12,29,16,30,324.0,24.0,0.6,8.9,46.0,24.46,5.6
2018,12,29,16,45,175.0,13.5,0.55,8.8,24.0,13.27,0.0
2018,12,29,17,0,26.0,3.0,0.5,8.7,2.0,0.0,0.0
2018,12,29,17,15,13.0,1.5,0.5,8.55,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,5.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,30,7,15,28.0,3.5,2.0,3.15,4.0,0.0,0.0
2018,12,30,7,30,56.0,7.0,2.1,3.2,8.0,21.6,0.0
2018,12,30,7,45,139.5,20.5,2.15,3.25,31.5,75.44,0.0
2018,12,30,8,0,223.0,34.0,2.2,3.3,55.0,133.83,97.76
2018,12,30,8,15,284.5,45.0,2.05,3.55,85.5,177.52,142.09
2018,12,30,8,30,346.0,56.0,1.9,3.8,116.0,225.94,186.55
2018,12,30,8,45,475.5,58.5,1.75,4.0,163.5,301.48,252.72
2018,12,30,9,0,605.0,61.0,1.6,4.2,211.0,383.29,322.76
2018,12,30,9,15,687.0,59.5,1.45,4.6,255.0,439.07,369.65
2018,12,30,9,30,769.0,58.0,1.3,5.0,299.0,500.54,419.5
2018,12,30,9,45,798.5,59.0,1.15,5.35,332.5,536.42,447.31
2018,12,30,10,0,828.0,60.0,1.0,5.7,366.0,571.01,473.12
2018,12,30,10,15,845.5,62.0,0.9,6.0,394.0,597.83,492.41
2018,12,30,10,30,863.0,64.0,0.8,6.3,422.0,618.51,506.57
2018,12,30,10,45,790.5,81.5,0.7,6.6,422.0,604.88,493.31
2018,12,30,11,0,718.0,99.0,0.6,6.9,422.0,585.31,475.88
2018,12,30,11,15,772.0,90.0,0.8,7.4,446.5,609.49,496.12
2018,12,30,11,30,826.0,81.0,1.0,7.9,471.0,633.71,515.43
2018,12,30,11,45,870.0,73.0,1.25,8.4,488.5,645.97,525.97
2018,12,30,12,0,914.0,65.0,1.5,8.9,506.0,658.27,536.18
2018,12,30,12,15,912.5,65.0,1.65,9.35,504.5,647.32,527.41
2018,12,30,12,30,911.0,65.0,1.8,9.8,503.0,633.29,516.25
2018,12,30,12,45,905.5,65.0,1.95,10.3,494.0,613.85,500.56
2018,12,30,13,0,900.0,65.0,2.1,10.8,485.0,591.64,482.38
2018,12,30,13,15,891.5,64.5,2.05,11.1,469.0,564.57,459.48
2018,12,30,13,30,883.0,64.0,2.0,11.4,453.0,535.15,434.4
2018,12,30,13,45,869.5,63.0,1.95,11.75,430.0,500.56,404.75
2018,12,30,14,0,856.0,62.0,1.9,12.1,407.0,464.3,373.23
2018,12,30,14,15,837.0,61.0,1.7,12.0,378.0,425.09,338.85
2018,12,30,14,30,818.0,60.0,1.5,11.9,349.0,383.99,302.26
2018,12,30,14,45,790.0,58.0,1.3,11.85,314.5,338.22,261.3
2018,12,30,15,0,762.0,56.0,1.1,11.8,280.0,292.99,220.17
2018,12,30,15,15,686.0,56.0,1.1,11.8,237.0,238.12,172.61
2018,12,30,15,30,610.0,56.0,1.1,11.8,194.0,188.34,129.74
2018,12,30,15,45,477.5,51.0,1.05,10.25,146.0,130.67,84.54
2018,12,30,16,0,345.0,46.0,1.0,8.7,98.0,85.27,51.55
2018,12,30,16,15,288.5,36.0,1.05,8.15,70.0,52.91,28.01
2018,12,30,16,30,232.0,26.0,1.1,7.6,42.0,25.8,7.65
2018,12,30,16,45,130.5,15.0,1.15,7.05,22.5,14.74,0.0
2018,12,30,17,0,29.0,4.0,1.2,6.5,3.0,0.0,0.0
2018,12,30,17,15,14.5,2.0,1.25,6.25,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,2.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,1.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,1.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,1.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,1.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,1.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,1.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,1.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,1.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,1.9,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,1.9,0.0,0.0,0.0
2018,12,31,7,15,81.5,5.5,4.9,2.25,6.5,0.0,0.0
2018,12,31,7,30,163.0,11.0,4.9,2.6,13.0,53.56,0.0
2018,12,31,7,45,340.5,18.0,4.95,2.95,43.5,131.12,0.0
2018,12,31,8,0,518.0,25.0,5.0,3.3,74.0,221.62,162.07
2018,12,31,8,15,596.0,29.5,5.15,3.85,113.0,277.35,222.38
2018,12,31,8,30,674.0,34.0,5.3,4.4,152.0,337.71,279.63
2018,12,31,8,45,737.0,36.0,5.45,5.0,194.5,389.04,327.96
2018,12,31,9,0,800.0,38.0,5.6,5.6,237.0,445.54,379.22
2018,12,31,9,15,830.0,40.5,5.8,6.15,275.0,487.39,417.02
2018,12,31,9,30,860.0,43.0,6.0,6.7,313.0,528.61,453.12
2018,12,31,9,45,880.0,45.5,6.2,7.3,347.0,563.05,482.51
2018,12,31,10,0,900.0,48.0,6.4,7.9,381.0,595.62,509.57
2018,12,31,10,15,915.0,49.5,6.45,8.3,409.5,621.74,530.82
2018,12,31,10,30,930.0,51.0,6.5,8.7,438.0,645.3,549.52
2018,12,31,10,45,939.5,52.5,6.5,9.1,459.5,662.56,562.63
2018,12,31,11,0,949.0,54.0,6.5,9.5,481.0,676.75,573.0
2018,12,31,11,15,953.5,55.0,6.45,9.7,495.0,683.89,577.74
2018,12,31,11,30,958.0,56.0,6.4,9.9,509.0,687.71,579.79
2018,12,31,11,45,959.5,56.5,6.35,10.15,515.5,685.63,577.0
2018,12,31,12,0,961.0,57.0,6.3,10.4,522.0,680.18,571.36
2018,12,31,12,15,958.5,58.0,6.3,10.5,521.0,669.43,561.82
2018,12,31,12,30,956.0,59.0,6.3,10.6,520.0,655.44,549.56
2018,12,31,12,45,950.0,60.0,6.25,10.75,511.5,636.19,532.67
2018,12,31,13,0,944.0,61.0,6.2,10.9,503.0,614.02,513.2
2018,12,31,13,15,937.0,60.5,6.15,10.9,487.0,586.84,489.72
2018,12,31,13,30,930.0,60.0,6.1,10.9,471.0,557.1,463.73
2018,12,31,13,45,918.5,58.5,6.05,10.9,447.5,521.63,432.59
2018,12,31,14,0,907.0,57.0,6.0,10.9,424.0,484.25,399.23
2018,12,31,14,15,890.0,56.0,5.8,10.75,394.5,443.35,362.25
2018,12,31,14,30,873.0,55.0,5.6,10.6,365.0,401.37,323.59
2018,12,31,14,45,849.0,52.5,5.4,10.45,330.0,354.56,280.25
2018,12,31,15,0,825.0,50.0,5.2,10.3,295.0,307.82,236.27
2018,12,31,15,15,788.0,47.0,5.2,10.3,255.5,257.34,189.13
2018,12,31,15,30,751.0,44.0,5.2,10.3,216.0,208.72,143.82
2018,12,31,15,45,472.0,43.5,3.0,9.85,144.5,123.43,79.26
2018,12,31,16,0,193.0,43.0,0.8,9.4,73.0,64.43,40.54
2018,12,31,16,15,141.5,35.0,0.8,9.05,53.0,41.98,24.05
2018,12,31,16,30,90.0,27.0,0.8,8.7,33.0,25.02,9.03
2018,12,31,16,45,61.0,15.5,0.85,8.4,18.0,15.24,0.0
2018,12,31,17,0,32.0,4.0,0.9,8.1,3.0,0.0,0.0
2018,12,31,17,15,16.0,2.0,0.9,7.95,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
